ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 00:00,2,0.000,ALERT,212.61,298.17,59.996,1498190403,"201051344000645","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,750483.8,750483.8,10968,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190405,2136878.00
06/23/2017 00:00,2,0.000,ALERT,211.25,296.36,60.007,1498190403,"274151322000085","219011344069620",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,963975.7,963975.7,10907,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190407,2136879.00
06/23/2017 00:00,2,0.000,ALERT,212.83,298.17,60.007,1498190403,"201051344000633","219011344069620",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,737200.3,737200.3,11013,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190409,2136880.00
06/23/2017 00:00,2,0.000,ALERT,212.16,298.17,60.002,1498190403,"201051344000469","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,740488.2,740488.2,10982,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190410,2136881.00
06/23/2017 00:00,2,0.000,ALERT,212.16,299.07,60.002,1498190403,"201051344000646","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,735840.1,735840.1,10982,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190412,2136882.00
06/23/2017 00:00,2,0.000,ALERT,211.25,297.26,60.034,1498190403,"274151322000052","219011344069620",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1001883.8,1001883.8,10909,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190414,2136883.00
06/23/2017 00:00,2,0.000,ALERT,212.61,299.37,59.996,1498190403,"201051344000585","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,748331.8,748331.8,10981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190416,2136884.00
06/23/2017 00:00,2,0.000,ALERT,212.61,299.67,59.991,1498190403,"201051344001230","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,740480.0,740480.0,10990,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190418,2136885.00
06/23/2017 00:00,2,0.000,ALERT,213.06,300.27,59.996,1498190403,"201051344000582","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,729897.0,729897.0,10971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190419,2136886.00
06/23/2017 00:00,2,0.000,ALERT,212.16,299.37,59.991,1498190403,"201051344000955","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,749246.9,749246.9,10993,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190421,2136887.00
06/23/2017 00:00,2,0.000,ALERT,211.25,296.06,59.991,1498190403,"274151322000094","219011344069620",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,823480.1,823480.1,11189,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190423,2136888.00
06/23/2017 00:00,2,0.000,ALERT,211.93,298.47,59.965,1498190403,"201051344000579","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,758664.5,758664.5,10976,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190425,2136889.00
06/23/2017 00:00,2,0.000,ALERT,212.83,300.27,59.996,1498190403,"201051344000890","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,743257.3,743257.3,10986,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190427,2136890.00
06/23/2017 00:00,2,0.000,ALERT,212.83,299.37,59.991,1498190403,"201051344000438","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,745878.1,745878.1,10978,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190428,2136891.00
06/23/2017 00:00,2,0.000,ALERT,212.83,298.77,59.996,1498190403,"201051344000417","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,680148.3,680148.3,11007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190430,2136892.00
06/23/2017 00:00,2,0.000,ALERT,211.25,296.36,59.981,1498190403,"274151322000083","219011344069620",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,991761.7,991761.7,10916,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190432,2136893.00
06/23/2017 00:00,2,0.000,ALERT,211.70,296.36,59.981,1498190403,"274151322000076","219011344069620",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1058027.2,1058027.2,10914,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190434,2136894.00
06/23/2017 00:00,2,0.000,ALERT,212.16,299.07,59.986,1498190403,"201051344000868","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,738945.9,738945.9,10985,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190436,2136895.00
06/23/2017 00:00,2,0.000,ALERT,211.25,297.57,60.023,1498190403,"274151322000095","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1047804.7,1047804.7,10927,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190438,2136896.00
06/23/2017 00:00,2,0.000,ALERT,212.16,298.17,59.991,1498190403,"201051344000988","219011344069620",0.00,18.70,0,293.06,299.97,0.0,0.0,0.000,652326.2,652326.2,10979,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190440,2136897.00
06/23/2017 00:00,2,0.000,ALERT,212.61,299.07,60.023,1498190403,"201051344001025","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,745753.4,745753.4,10993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190442,2136898.00
06/23/2017 00:00,2,0.000,ALERT,212.16,298.47,59.986,1498190403,"201051344000458","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,750664.0,750664.0,10966,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190443,2136899.00
06/23/2017 00:00,2,0.000,ALERT,212.83,298.17,59.986,1498190403,"201051344000853","219011344069620",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,751539.0,751539.0,10977,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190445,2136900.00
06/23/2017 00:00,2,0.000,ALERT,213.06,299.67,59.981,1498190403,"201051344000685","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,745846.8,745846.8,11003,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190447,2136901.00
06/23/2017 00:00,2,0.000,ALERT,212.83,298.77,59.938,1498190403,"201051344000917","219011344069620",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,742471.6,742471.6,10993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190449,2136902.00
06/23/2017 00:00,2,0.000,ALERT,213.06,299.97,60.002,1498190403,"201051344001145","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,750488.7,750488.7,10980,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190450,2136903.00
06/23/2017 00:00,2,0.000,ALERT,213.06,298.77,59.981,1498190403,"201051344000651","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,739092.8,739092.8,10983,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190452,2136904.00
06/23/2017 00:00,2,0.000,ALERT,210.80,296.66,59.981,1498190403,"274151322000088","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,951123.9,951123.9,10916,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190454,2136905.00
06/23/2017 00:00,2,0.000,ALERT,211.93,296.36,59.996,1498190403,"274151322000068","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,824001.7,824001.7,11203,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190456,2136906.00
06/23/2017 00:00,2,0.000,ALERT,212.38,299.67,59.954,1498190403,"201051344001135","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,734532.1,734532.1,10972,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190458,2136907.00
06/23/2017 00:00,2,0.000,ALERT,211.93,298.77,59.959,1498190403,"201051344000594","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,753591.9,753591.9,10977,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190459,2136908.00
06/23/2017 00:00,2,0.000,ALERT,213.06,299.37,59.986,1498190403,"201051344001203","219011344069620",0.00,18.30,0,296.06,302.68,0.0,0.0,0.000,743978.7,743978.7,11012,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190461,2136909.00
06/23/2017 00:00,2,0.000,ALERT,210.80,296.66,59.986,1498190403,"274151322000054","219011344069620",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,968141.7,968141.7,10898,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190463,2136910.00
06/23/2017 00:00,2,0.000,ALERT,212.38,298.17,59.981,1498190403,"201051344000867","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,737787.8,737787.8,11006,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190465,2136911.00
06/23/2017 00:00,2,0.000,ALERT,212.83,299.67,59.986,1498190403,"201051344001093","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,742343.1,742343.1,10999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190467,2136912.00
06/23/2017 00:00,2,0.000,ALERT,212.16,298.17,59.981,1498190403,"201051344000900","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,759318.8,759318.8,10986,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190468,2136913.00
06/23/2017 00:00,2,0.000,ALERT,212.38,297.57,59.938,1498190403,"201051344000648","219011344069620",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,747527.2,747527.2,10974,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190470,2136914.00
06/23/2017 00:00,2,0.000,ALERT,212.38,299.07,59.991,1498190403,"201051344000569","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,761446.2,761446.2,10954,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190472,2136915.00
06/23/2017 00:00,2,0.000,ALERT,211.93,298.17,59.991,1498190403,"201051344000983","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,752014.0,752014.0,10979,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190474,2136916.00
06/23/2017 00:00,2,0.000,ALERT,212.16,297.87,59.986,1498190403,"201051344001158","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,736991.5,736991.5,10982,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190476,2136917.00
06/23/2017 00:00,2,0.000,ALERT,212.83,299.07,59.996,1498190403,"201051344000576","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,751530.4,751530.4,10983,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498190478,2136918.00
06/23/2017 00:00,2,0.000,ALERT,211.25,296.06,59.986,1498190403,"274151322000087","219011344069620",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,941834.7,941834.7,11073,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498190479,2136919.00
06/23/2017 00:15,2,0.000,ALERT,212.83,298.47,59.965,1498191303,"201051344000645","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,750483.8,750483.8,10970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191305,2136920.00
06/23/2017 00:15,2,0.000,ALERT,211.93,296.96,59.959,1498191303,"274151322000085","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,963975.7,963975.7,10909,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191307,2136921.00
06/23/2017 00:15,2,0.000,ALERT,212.83,298.17,59.928,1498191303,"201051344000633","219011344069620",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,737200.3,737200.3,11015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498191309,2136922.00
06/23/2017 00:15,2,0.000,ALERT,212.61,298.47,59.954,1498191303,"201051344000469","219011344069620",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,740488.2,740488.2,10984,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191311,2136923.00
06/23/2017 00:15,2,0.000,ALERT,212.61,299.07,59.933,1498191303,"201051344000646","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,735840.1,735840.1,10984,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191312,2136924.00
06/23/2017 00:15,2,0.000,ALERT,211.48,297.26,59.959,1498191303,"274151322000052","219011344069620",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,1001883.8,1001883.8,10911,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191314,2136925.00
06/23/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1498191303,"201051344000585","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,748331.8,748331.8,10983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191316,2136926.00
06/23/2017 00:15,2,0.000,ALERT,212.83,299.37,59.959,1498191303,"201051344001230","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,740480.0,740480.0,10992,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191318,2136927.00
06/23/2017 00:15,2,0.000,ALERT,213.29,299.67,59.933,1498191303,"201051344000582","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,729897.0,729897.0,10973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191320,2136928.00
06/23/2017 00:15,2,0.000,ALERT,212.61,299.07,59.965,1498191303,"201051344000955","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,749246.9,749246.9,10995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191322,2136929.00
06/23/2017 00:15,2,0.000,ALERT,211.70,296.66,59.949,1498191303,"274151322000094","219011344069620",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,823480.1,823480.1,11191,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498191324,2136930.00
06/23/2017 00:15,2,0.000,ALERT,212.61,299.67,59.959,1498191303,"201051344000579","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,758664.5,758664.5,10978,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191325,2136931.00
06/23/2017 00:15,2,0.000,ALERT,212.83,299.67,59.959,1498191303,"201051344000890","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,743257.3,743257.3,10988,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191327,2136932.00
06/23/2017 00:15,2,0.000,ALERT,212.83,298.77,59.949,1498191303,"201051344000438","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,745878.1,745878.1,10980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191329,2136933.00
06/23/2017 00:15,2,0.000,ALERT,213.06,298.47,59.959,1498191303,"201051344000417","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,680148.3,680148.3,11009,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191331,2136934.00
06/23/2017 00:15,2,0.000,ALERT,211.93,297.87,59.954,1498191303,"274151322000083","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,991761.7,991761.7,10918,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191333,2136935.00
06/23/2017 00:15,2,0.000,ALERT,212.38,297.26,59.986,1498191303,"274151322000076","219011344069620",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1058027.2,1058027.2,10916,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191334,2136936.00
06/23/2017 00:15,2,0.000,ALERT,212.38,299.37,59.954,1498191303,"201051344000868","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,738945.9,738945.9,10987,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191336,2136937.00
06/23/2017 00:15,2,0.000,ALERT,211.70,298.17,59.938,1498191303,"274151322000095","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1047804.7,1047804.7,10929,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498191338,2136938.00
06/23/2017 00:15,2,0.000,ALERT,212.61,299.07,59.933,1498191303,"201051344000988","219011344069620",0.00,18.70,0,293.36,300.27,0.0,0.0,0.000,652326.2,652326.2,10981,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191340,2136939.00
06/23/2017 00:15,2,0.000,ALERT,212.61,298.47,59.944,1498191303,"201051344001025","219011344069620",0.00,18.00,0,295.46,301.77,0.0,0.0,0.000,745753.4,745753.4,10995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191342,2136940.00
06/23/2017 00:15,2,0.000,ALERT,212.38,298.77,59.944,1498191303,"201051344000458","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,750664.0,750664.0,10968,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191343,2136941.00
06/23/2017 00:15,2,0.000,ALERT,213.29,299.07,59.949,1498191303,"201051344000853","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,751539.0,751539.0,10979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191345,2136942.00
06/23/2017 00:15,2,0.000,ALERT,213.29,299.07,59.938,1498191303,"201051344000685","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,745846.8,745846.8,11005,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191347,2136943.00
06/23/2017 00:15,2,0.000,ALERT,213.06,298.47,59.944,1498191303,"201051344000917","219011344069620",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,742471.6,742471.6,10995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191349,2136944.00
06/23/2017 00:15,2,0.000,ALERT,213.29,299.37,59.938,1498191303,"201051344001145","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,750488.7,750488.7,10982,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191351,2136945.00
06/23/2017 00:15,2,0.000,ALERT,212.83,298.17,59.944,1498191303,"201051344000651","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,739092.8,739092.8,10985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191352,2136946.00
06/23/2017 00:15,2,0.000,ALERT,211.48,297.87,59.933,1498191303,"274151322000088","219011344069620",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,951123.9,951123.9,10918,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191354,2136947.00
06/23/2017 00:15,2,0.000,ALERT,212.61,296.96,59.949,1498191303,"274151322000068","219011344069620",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,824001.7,824001.7,11205,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191356,2136948.00
06/23/2017 00:15,2,0.000,ALERT,212.38,298.47,59.938,1498191303,"201051344001135","219011344069620",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,734532.1,734532.1,10974,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191358,2136949.00
06/23/2017 00:15,2,0.000,ALERT,212.38,299.67,59.944,1498191303,"201051344000594","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,753591.9,753591.9,10979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498191360,2136950.00
06/23/2017 00:15,2,0.000,ALERT,213.29,299.07,59.944,1498191303,"201051344001203","219011344069620",0.00,18.30,0,296.06,302.68,0.0,0.0,0.000,743978.7,743978.7,11014,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191361,2136951.00
06/23/2017 00:15,2,0.000,ALERT,211.70,297.57,59.922,1498191303,"274151322000054","219011344069620",0.00,19.80,0,293.96,299.37,0.0,0.0,0.000,968141.7,968141.7,10900,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191363,2136952.00
06/23/2017 00:15,2,0.000,ALERT,212.83,298.77,59.944,1498191303,"201051344000867","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,737787.8,737787.8,11008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498191365,2136953.00
06/23/2017 00:15,2,0.000,ALERT,213.06,299.37,59.944,1498191303,"201051344001093","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,742343.1,742343.1,11001,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191367,2136954.00
06/23/2017 00:15,2,0.000,ALERT,212.61,299.07,59.944,1498191303,"201051344000900","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,759318.8,759318.8,10988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498191368,2136955.00
06/23/2017 00:15,2,0.000,ALERT,212.83,298.17,59.944,1498191303,"201051344000648","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,747527.2,747527.2,10976,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191370,2136956.00
06/23/2017 00:15,2,0.000,ALERT,212.83,299.97,59.938,1498191303,"201051344000569","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,761446.2,761446.2,10956,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191372,2136957.00
06/23/2017 00:15,2,0.000,ALERT,212.61,299.07,59.944,1498191303,"201051344000983","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,752014.0,752014.0,10981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191374,2136958.00
06/23/2017 00:15,2,0.000,ALERT,212.83,298.77,59.949,1498191303,"201051344001158","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,736991.5,736991.5,10984,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191376,2136959.00
06/23/2017 00:15,2,0.000,ALERT,213.29,299.67,59.928,1498191303,"201051344000576","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,751530.4,751530.4,10985,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191378,2136960.00
06/23/2017 00:15,2,0.000,ALERT,211.93,296.66,59.944,1498191303,"274151322000087","219011344069620",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,941834.7,941834.7,11075,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498191380,2136961.00
06/23/2017 00:30,2,0.000,ALERT,213.06,298.77,60.002,1498192204,"201051344000645","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,750483.8,750483.8,10972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192206,2136962.00
06/23/2017 00:30,2,0.000,ALERT,211.70,296.66,59.996,1498192204,"274151322000085","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,963975.7,963975.7,10911,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192207,2136963.00
06/23/2017 00:30,2,0.000,ALERT,212.83,298.17,59.996,1498192204,"201051344000633","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,737200.3,737200.3,11017,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192209,2136964.00
06/23/2017 00:30,2,0.000,ALERT,212.61,299.07,59.996,1498192204,"201051344000469","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,740488.2,740488.2,10986,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192211,2136965.00
06/23/2017 00:30,2,0.000,ALERT,212.38,298.77,60.002,1498192204,"201051344000646","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,735840.1,735840.1,10986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192213,2136966.00
06/23/2017 00:30,2,0.000,ALERT,211.48,297.87,59.991,1498192204,"274151322000052","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1001883.8,1001883.8,10913,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192215,2136967.00
06/23/2017 00:30,2,0.000,ALERT,212.83,299.07,60.002,1498192204,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,748331.8,748331.8,10985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192216,2136968.00
06/23/2017 00:30,2,0.000,ALERT,212.61,299.37,59.991,1498192204,"201051344001230","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,740480.0,740480.0,10994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192218,2136969.00
06/23/2017 00:30,2,0.000,ALERT,213.06,299.67,59.959,1498192204,"201051344000582","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,729897.0,729897.0,10975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192220,2136970.00
06/23/2017 00:30,2,0.000,ALERT,212.38,298.77,60.002,1498192204,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,749246.9,749246.9,10997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192222,2136971.00
06/23/2017 00:30,2,0.000,ALERT,211.48,296.36,59.954,1498192204,"274151322000094","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,823480.1,823480.1,11193,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192223,2136972.00
06/23/2017 00:30,2,0.000,ALERT,212.61,299.67,60.002,1498192204,"201051344000579","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,758664.5,758664.5,10980,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192225,2136973.00
06/23/2017 00:30,2,0.000,ALERT,212.61,299.67,59.991,1498192204,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,743257.3,743257.3,10990,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192227,2136974.00
06/23/2017 00:30,2,0.000,ALERT,212.61,298.77,59.991,1498192204,"201051344000438","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,745878.1,745878.1,10982,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192229,2136975.00
06/23/2017 00:30,2,0.000,ALERT,212.83,298.47,60.044,1498192204,"201051344000417","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,680148.3,680148.3,11011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192231,2136976.00
06/23/2017 00:30,2,0.000,ALERT,211.70,297.57,60.002,1498192204,"274151322000083","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,991761.7,991761.7,10920,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192232,2136977.00
06/23/2017 00:30,2,0.000,ALERT,212.16,296.96,60.018,1498192204,"274151322000076","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1058027.2,1058027.2,10918,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192234,2136978.00
06/23/2017 00:30,2,0.000,ALERT,212.38,299.67,59.996,1498192204,"201051344000868","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,738945.9,738945.9,10989,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192236,2136979.00
06/23/2017 00:30,2,0.000,ALERT,211.48,297.87,59.986,1498192204,"274151322000095","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1047804.7,1047804.7,10931,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192238,2136980.00
06/23/2017 00:30,2,0.000,ALERT,212.61,299.37,59.991,1498192204,"201051344000988","219011344069620",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,652326.2,652326.2,10983,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192240,2136981.00
06/23/2017 00:30,2,0.000,ALERT,212.38,298.17,59.996,1498192204,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,745753.4,745753.4,10997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192242,2136982.00
06/23/2017 00:30,2,0.000,ALERT,212.16,298.77,59.991,1498192204,"201051344000458","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,750664.0,750664.0,10970,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192244,2136983.00
06/23/2017 00:30,2,0.000,ALERT,213.29,299.07,59.996,1498192204,"201051344000853","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,751539.0,751539.0,10981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192245,2136984.00
06/23/2017 00:30,2,0.000,ALERT,212.83,298.77,59.991,1498192204,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,745846.8,745846.8,11007,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192247,2136985.00
06/23/2017 00:30,2,0.000,ALERT,212.83,298.47,59.991,1498192204,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,742471.6,742471.6,10997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192249,2136986.00
06/23/2017 00:30,2,0.000,ALERT,212.83,299.37,60.002,1498192204,"201051344001145","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,750488.7,750488.7,10984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192251,2136987.00
06/23/2017 00:30,2,0.000,ALERT,212.61,298.17,59.991,1498192204,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,739092.8,739092.8,10987,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192253,2136988.00
06/23/2017 00:30,2,0.000,ALERT,211.48,297.26,60.007,1498192204,"274151322000088","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,951123.9,951123.9,10920,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192254,2136989.00
06/23/2017 00:30,2,0.000,ALERT,211.93,296.36,60.007,1498192204,"274151322000068","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,824001.7,824001.7,11207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192256,2136990.00
06/23/2017 00:30,2,0.000,ALERT,212.16,298.77,60.007,1498192204,"201051344001135","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,734532.1,734532.1,10976,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192258,2136991.00
06/23/2017 00:30,2,0.000,ALERT,212.38,299.97,60.002,1498192204,"201051344000594","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,753591.9,753591.9,10981,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192260,2136992.00
06/23/2017 00:30,2,0.000,ALERT,212.83,298.77,60.002,1498192204,"201051344001203","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,743978.7,743978.7,11016,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192262,2136993.00
06/23/2017 00:30,2,0.000,ALERT,211.48,297.26,60.002,1498192204,"274151322000054","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,968141.7,968141.7,10902,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192263,2136994.00
06/23/2017 00:30,2,0.000,ALERT,212.83,299.07,60.007,1498192204,"201051344000867","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,737787.8,737787.8,11010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192265,2136995.00
06/23/2017 00:30,2,0.000,ALERT,212.38,298.47,60.007,1498192204,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,742343.1,742343.1,11003,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192267,2136996.00
06/23/2017 00:30,2,0.000,ALERT,212.61,299.37,60.002,1498192204,"201051344000900","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,759318.8,759318.8,10990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192269,2136997.00
06/23/2017 00:30,2,0.000,ALERT,212.83,298.47,60.012,1498192204,"201051344000648","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,747527.2,747527.2,10978,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192270,2136998.00
06/23/2017 00:30,2,0.000,ALERT,212.38,299.37,60.007,1498192204,"201051344000569","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,761446.2,761446.2,10958,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192272,2136999.00
06/23/2017 00:30,2,0.000,ALERT,212.61,299.37,60.007,1498192204,"201051344000983","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,752014.0,752014.0,10983,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192274,2137000.00
06/23/2017 00:30,2,0.000,ALERT,212.61,298.77,60.007,1498192204,"201051344001158","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,736991.5,736991.5,10986,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192276,2137001.00
06/23/2017 00:30,2,0.000,ALERT,212.83,299.07,60.012,1498192204,"201051344000576","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,751530.4,751530.4,10987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498192278,2137002.00
06/23/2017 00:30,2,0.000,ALERT,211.70,297.26,60.007,1498192204,"274151322000087","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,941834.7,941834.7,11077,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498192280,2137003.00
06/23/2017 00:45,2,0.000,ALERT,213.29,299.37,59.970,1498193103,"201051344000645","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,750483.8,750483.8,10974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193105,2137004.00
06/23/2017 00:45,2,0.000,ALERT,211.93,297.57,59.970,1498193103,"274151322000085","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,963975.7,963975.7,10913,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193107,2137005.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.07,60.007,1498193103,"201051344000633","219011344069620",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,737200.3,737200.3,11019,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193108,2137006.00
06/23/2017 00:45,2,0.000,ALERT,212.83,299.37,60.023,1498193103,"201051344000469","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,740488.2,740488.2,10988,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193110,2137007.00
06/23/2017 00:45,2,0.000,ALERT,212.61,299.67,60.012,1498193103,"201051344000646","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,735840.1,735840.1,10988,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193112,2137008.00
06/23/2017 00:45,2,0.000,ALERT,211.48,296.96,60.002,1498193103,"274151322000052","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1001883.8,1001883.8,10915,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193114,2137009.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.975,1498193103,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,748331.8,748331.8,10987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193116,2137010.00
06/23/2017 00:45,2,0.000,ALERT,212.83,300.27,60.002,1498193103,"201051344001230","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,740480.0,740480.0,10996,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193117,2137011.00
06/23/2017 00:45,2,0.000,ALERT,213.06,300.27,59.938,1498193103,"201051344000582","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,729897.0,729897.0,10977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193119,2137012.00
06/23/2017 00:45,2,0.000,ALERT,212.61,299.97,59.986,1498193103,"201051344000955","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,749246.9,749246.9,10999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193121,2137013.00
06/23/2017 00:45,2,0.000,ALERT,211.93,297.57,59.991,1498193103,"274151322000094","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,823480.1,823480.1,11195,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193123,2137014.00
06/23/2017 00:45,2,0.000,ALERT,212.38,299.97,60.018,1498193103,"201051344000579","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,758664.5,758664.5,10982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193124,2137015.00
06/23/2017 00:45,2,0.000,ALERT,212.83,300.57,59.991,1498193103,"201051344000890","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,743257.3,743257.3,10992,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193126,2137016.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.67,59.954,1498193103,"201051344000438","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,745878.1,745878.1,10984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193128,2137017.00
06/23/2017 00:45,2,0.000,ALERT,212.83,298.77,59.981,1498193103,"201051344000417","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,680148.3,680148.3,11013,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193130,2137018.00
06/23/2017 00:45,2,0.000,ALERT,211.93,298.47,59.996,1498193103,"274151322000083","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,991761.7,991761.7,10922,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193132,2137019.00
06/23/2017 00:45,2,0.000,ALERT,212.38,297.87,59.981,1498193103,"274151322000076","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10920,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193134,2137020.00
06/23/2017 00:45,2,0.000,ALERT,212.61,300.27,59.986,1498193103,"201051344000868","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,738945.9,738945.9,10991,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193136,2137021.00
