ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 00:45,2,0.000,ALERT,211.70,298.77,60.007,1498193103,"274151322000095","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1047804.7,1047804.7,10933,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193137,2137022.00
06/23/2017 00:45,2,0.000,ALERT,212.61,299.67,60.002,1498193103,"201051344000988","219011344069620",0.00,19.00,0,294.86,301.17,0.0,0.0,0.000,652326.2,652326.2,10985,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193139,2137023.00
06/23/2017 00:45,2,0.000,ALERT,212.83,299.07,59.986,1498193103,"201051344001025","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,745753.4,745753.4,10999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193141,2137024.00
06/23/2017 00:45,2,0.000,ALERT,212.83,299.67,59.996,1498193103,"201051344000458","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,750664.0,750664.0,10972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193143,2137025.00
06/23/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1498193103,"201051344000853","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,751539.0,751539.0,10983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193145,2137026.00
06/23/2017 00:45,2,0.000,ALERT,213.29,299.97,59.986,1498193103,"201051344000685","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,745846.8,745846.8,11009,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193146,2137027.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1498193103,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,742471.6,742471.6,10999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193148,2137028.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1498193103,"201051344001145","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,750488.7,750488.7,10986,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193150,2137029.00
06/23/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1498193103,"201051344000651","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,739092.8,739092.8,10989,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193152,2137030.00
06/23/2017 00:45,2,0.000,ALERT,211.25,297.26,59.981,1498193103,"274151322000088","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,951123.9,951123.9,10922,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193153,2137031.00
06/23/2017 00:45,2,0.000,ALERT,212.16,297.26,59.975,1498193103,"274151322000068","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,824001.7,824001.7,11209,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193155,2137032.00
06/23/2017 00:45,2,0.000,ALERT,212.83,299.97,60.023,1498193103,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,734532.1,734532.1,10978,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193157,2137033.00
06/23/2017 00:45,2,0.000,ALERT,212.61,300.27,59.970,1498193103,"201051344000594","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,753591.9,753591.9,10983,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193159,2137034.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.67,59.959,1498193103,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,743978.7,743978.7,11018,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193161,2137035.00
06/23/2017 00:45,2,0.000,ALERT,211.48,298.47,59.975,1498193103,"274151322000054","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,968141.7,968141.7,10904,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193163,2137036.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1498193103,"201051344000867","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,737787.8,737787.8,11012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193165,2137037.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1498193103,"201051344001093","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,742343.1,742343.1,11005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193166,2137038.00
06/23/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1498193103,"201051344000900","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,759318.8,759318.8,10992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193168,2137039.00
06/23/2017 00:45,2,0.000,ALERT,213.06,298.77,59.996,1498193103,"201051344000648","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,747527.2,747527.2,10980,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193170,2137040.00
06/23/2017 00:45,2,0.000,ALERT,212.61,299.67,59.991,1498193103,"201051344000569","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,761446.2,761446.2,10960,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193172,2137041.00
06/23/2017 00:45,2,0.000,ALERT,212.38,299.37,59.986,1498193103,"201051344000983","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,752014.0,752014.0,10985,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193174,2137042.00
06/23/2017 00:45,2,0.000,ALERT,212.83,299.07,59.986,1498193103,"201051344001158","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,736991.5,736991.5,10988,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193175,2137043.00
06/23/2017 00:45,2,0.000,ALERT,213.06,299.67,59.981,1498193103,"201051344000576","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,751530.4,751530.4,10989,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498193177,2137044.00
06/23/2017 00:45,2,0.000,ALERT,211.70,297.26,59.986,1498193103,"274151322000087","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,941834.7,941834.7,11079,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498193179,2137045.00
06/23/2017 01:00,2,0.000,ALERT,213.51,299.67,59.986,1498194003,"201051344000645","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,750483.8,750483.8,10976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194005,2137046.00
06/23/2017 01:00,2,0.000,ALERT,212.38,298.17,59.975,1498194003,"274151322000085","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,963975.7,963975.7,10915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194007,2137047.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.07,60.012,1498194003,"201051344000633","219011344069620",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,737200.3,737200.3,11021,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194008,2137048.00
06/23/2017 01:00,2,0.000,ALERT,213.06,299.67,59.986,1498194003,"201051344000469","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,740488.2,740488.2,10990,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194010,2137049.00
06/23/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1498194003,"201051344000646","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,735840.1,735840.1,10990,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194012,2137050.00
06/23/2017 01:00,2,0.000,ALERT,211.93,298.77,59.975,1498194003,"274151322000052","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1001883.8,1001883.8,10917,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194014,2137051.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.97,59.975,1498194003,"201051344000585","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,748331.8,748331.8,10989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194016,2137052.00
06/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.975,1498194003,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,740480.0,740480.0,10998,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194018,2137053.00
06/23/2017 01:00,2,0.000,ALERT,213.74,300.87,59.959,1498194003,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,729897.0,729897.0,10979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194019,2137054.00
06/23/2017 01:00,2,0.000,ALERT,212.61,299.67,59.954,1498194003,"201051344000955","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,749246.9,749246.9,11001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194021,2137055.00
06/23/2017 01:00,2,0.000,ALERT,211.93,297.57,59.970,1498194003,"274151322000094","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,823480.1,823480.1,11197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194023,2137056.00
06/23/2017 01:00,2,0.000,ALERT,213.06,300.57,59.970,1498194003,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,758664.5,758664.5,10984,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194025,2137057.00
06/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.959,1498194003,"201051344000890","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,743257.3,743257.3,10994,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194027,2137058.00
06/23/2017 01:00,2,0.000,ALERT,213.06,299.37,59.970,1498194003,"201051344000438","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,745878.1,745878.1,10986,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194028,2137059.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.981,1498194003,"201051344000417","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,680148.3,680148.3,11015,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194030,2137060.00
06/23/2017 01:00,2,0.000,ALERT,211.93,298.17,59.954,1498194003,"274151322000083","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,991761.7,991761.7,10924,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194032,2137061.00
06/23/2017 01:00,2,0.000,ALERT,212.83,298.17,59.970,1498194003,"274151322000076","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10922,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194034,2137062.00
06/23/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1498194003,"201051344000868","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,738945.9,738945.9,10993,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194035,2137063.00
06/23/2017 01:00,2,0.000,ALERT,211.93,298.77,59.965,1498194003,"274151322000095","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10935,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194037,2137064.00
06/23/2017 01:00,2,0.000,ALERT,212.83,299.67,59.959,1498194003,"201051344000988","219011344069620",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,652326.2,652326.2,10987,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194039,2137065.00
06/23/2017 01:00,2,0.000,ALERT,213.06,299.07,59.986,1498194003,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,745753.4,745753.4,11001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194041,2137066.00
06/23/2017 01:00,2,0.000,ALERT,212.61,299.07,59.954,1498194003,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,750664.0,750664.0,10974,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194043,2137067.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.37,59.959,1498194003,"201051344000853","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,751539.0,751539.0,10985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194045,2137068.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.37,59.981,1498194003,"201051344000685","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,745846.8,745846.8,11011,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194046,2137069.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.07,59.954,1498194003,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,742471.6,742471.6,11001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194048,2137070.00
06/23/2017 01:00,2,0.000,ALERT,213.51,300.27,59.949,1498194003,"201051344001145","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,750488.7,750488.7,10988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194050,2137071.00
06/23/2017 01:00,2,0.000,ALERT,213.51,299.37,59.954,1498194003,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,739092.8,739092.8,10991,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194052,2137072.00
06/23/2017 01:00,2,0.000,ALERT,211.48,297.57,59.944,1498194003,"274151322000088","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,951123.9,951123.9,10924,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194054,2137073.00
06/23/2017 01:00,2,0.000,ALERT,212.83,297.87,59.944,1498194003,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,824001.7,824001.7,11211,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194055,2137074.00
06/23/2017 01:00,2,0.000,ALERT,212.83,299.67,59.949,1498194003,"201051344001135","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,734532.1,734532.1,10980,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194057,2137075.00
06/23/2017 01:00,2,0.000,ALERT,212.61,300.27,59.949,1498194003,"201051344000594","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,753591.9,753591.9,10985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194059,2137076.00
06/23/2017 01:00,2,0.000,ALERT,213.51,299.67,59.954,1498194003,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.58,0.0,0.0,0.000,743978.7,743978.7,11020,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194061,2137077.00
06/23/2017 01:00,2,0.000,ALERT,211.93,298.17,59.944,1498194003,"274151322000054","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,968141.7,968141.7,10906,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194063,2137078.00
06/23/2017 01:00,2,0.000,ALERT,213.06,299.37,59.954,1498194003,"201051344000867","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,737787.8,737787.8,11014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194064,2137079.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.97,59.970,1498194003,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,742343.1,742343.1,11007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194066,2137080.00
06/23/2017 01:00,2,0.000,ALERT,212.83,299.67,59.949,1498194003,"201051344000900","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,759318.8,759318.8,10994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194068,2137081.00
06/23/2017 01:00,2,0.000,ALERT,213.06,298.77,59.912,1498194003,"201051344000648","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,747527.2,747527.2,10982,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194070,2137082.00
06/23/2017 01:00,2,0.000,ALERT,213.06,300.27,59.959,1498194003,"201051344000569","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,761446.2,761446.2,10962,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194071,2137083.00
06/23/2017 01:00,2,0.000,ALERT,212.83,299.67,59.938,1498194003,"201051344000983","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,752014.0,752014.0,10987,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194073,2137084.00
06/23/2017 01:00,2,0.000,ALERT,212.83,299.37,59.944,1498194003,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,736991.5,736991.5,10990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194075,2137085.00
06/23/2017 01:00,2,0.000,ALERT,213.29,299.67,59.944,1498194003,"201051344000576","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,751530.4,751530.4,10991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194077,2137086.00
06/23/2017 01:00,2,0.000,ALERT,212.38,298.47,59.938,1498194003,"274151322000087","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,941834.7,941834.7,11081,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194079,2137087.00
06/23/2017 01:15,2,0.000,ALERT,213.74,299.37,59.975,1498194903,"201051344000645","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,750483.8,750483.8,10978,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194905,2137088.00
06/23/2017 01:15,2,0.000,ALERT,212.38,297.87,59.981,1498194903,"274151322000085","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,963975.7,963975.7,10917,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194907,2137089.00
06/23/2017 01:15,2,0.000,ALERT,213.96,299.37,60.018,1498194903,"201051344000633","219011344069620",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,737200.3,737200.3,11023,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194909,2137090.00
06/23/2017 01:15,2,0.000,ALERT,213.29,299.37,59.944,1498194903,"201051344000469","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,740488.2,740488.2,10992,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194911,2137091.00
06/23/2017 01:15,2,0.000,ALERT,213.06,299.37,59.981,1498194903,"201051344000646","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,735840.1,735840.1,10992,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194912,2137092.00
06/23/2017 01:15,2,0.000,ALERT,212.16,298.77,59.970,1498194903,"274151322000052","219011344069620",0.00,19.30,0,294.56,300.57,0.0,0.0,0.000,1001883.8,1001883.8,10919,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194914,2137093.00
06/23/2017 01:15,2,0.000,ALERT,213.51,299.67,59.970,1498194903,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,748331.8,748331.8,10991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194916,2137094.00
06/23/2017 01:15,2,0.000,ALERT,213.51,299.97,59.944,1498194903,"201051344001230","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,740480.0,740480.0,11000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194918,2137095.00
06/23/2017 01:15,2,0.000,ALERT,213.96,300.57,59.981,1498194903,"201051344000582","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,729897.0,729897.0,10981,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194920,2137096.00
06/23/2017 01:15,2,0.000,ALERT,212.83,299.07,59.970,1498194903,"201051344000955","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,749246.9,749246.9,11003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194922,2137097.00
06/23/2017 01:15,2,0.000,ALERT,212.38,297.57,59.975,1498194903,"274151322000094","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,823480.1,823480.1,11199,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194923,2137098.00
06/23/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1498194903,"201051344000579","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,758664.5,758664.5,10986,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194925,2137099.00
06/23/2017 01:15,2,0.000,ALERT,213.29,299.97,59.975,1498194903,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,743257.3,743257.3,10996,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194927,2137100.00
06/23/2017 01:15,2,0.000,ALERT,213.51,299.37,59.981,1498194903,"201051344000438","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,745878.1,745878.1,10988,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194929,2137101.00
06/23/2017 01:15,2,0.000,ALERT,213.51,298.77,59.986,1498194903,"201051344000417","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,680148.3,680148.3,11017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194931,2137102.00
06/23/2017 01:15,2,0.000,ALERT,212.38,298.47,59.970,1498194903,"274151322000083","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,991761.7,991761.7,10926,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194932,2137103.00
06/23/2017 01:15,2,0.000,ALERT,212.83,298.17,59.959,1498194903,"274151322000076","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10924,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194934,2137104.00
06/23/2017 01:15,2,0.000,ALERT,213.06,299.97,59.991,1498194903,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,738945.9,738945.9,10995,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194936,2137105.00
06/23/2017 01:15,2,0.000,ALERT,212.61,299.07,60.012,1498194903,"274151322000095","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10937,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194938,2137106.00
06/23/2017 01:15,2,0.000,ALERT,213.06,299.37,60.002,1498194903,"201051344000988","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,652326.2,652326.2,10989,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194940,2137107.00
06/23/2017 01:15,2,0.000,ALERT,213.29,299.07,60.002,1498194903,"201051344001025","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,745753.4,745753.4,11003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194942,2137108.00
06/23/2017 01:15,2,0.000,ALERT,213.06,299.67,60.002,1498194903,"201051344000458","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,750664.0,750664.0,10976,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194943,2137109.00
06/23/2017 01:15,2,0.000,ALERT,213.51,299.07,60.044,1498194903,"201051344000853","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,751539.0,751539.0,10987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194945,2137110.00
06/23/2017 01:15,2,0.000,ALERT,213.74,299.67,60.018,1498194903,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,745846.8,745846.8,11013,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194947,2137111.00
06/23/2017 01:15,2,0.000,ALERT,213.51,299.37,60.002,1498194903,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,742471.6,742471.6,11003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194949,2137112.00
06/23/2017 01:15,2,0.000,ALERT,213.51,299.97,59.991,1498194903,"201051344001145","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,750488.7,750488.7,10990,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194951,2137113.00
06/23/2017 01:15,2,0.000,ALERT,213.29,298.77,59.996,1498194903,"201051344000651","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,739092.8,739092.8,10993,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194952,2137114.00
06/23/2017 01:15,2,0.000,ALERT,211.70,296.96,59.965,1498194903,"274151322000088","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,951123.9,951123.9,10926,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194954,2137115.00
06/23/2017 01:15,2,0.000,ALERT,212.61,296.66,59.991,1498194903,"274151322000068","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,824001.7,824001.7,11213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194956,2137116.00
06/23/2017 01:15,2,0.000,ALERT,213.06,299.37,59.981,1498194903,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,734532.1,734532.1,10982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194958,2137117.00
06/23/2017 01:15,2,0.000,ALERT,212.83,299.67,59.996,1498194903,"201051344000594","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,753591.9,753591.9,10987,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194960,2137118.00
06/23/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1498194903,"201051344001203","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,743978.7,743978.7,11022,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194961,2137119.00
06/23/2017 01:15,2,0.000,ALERT,212.16,298.17,59.996,1498194903,"274151322000054","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,968141.7,968141.7,10908,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194963,2137120.00
06/23/2017 01:15,2,0.000,ALERT,213.06,298.77,59.986,1498194903,"201051344000867","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,737787.8,737787.8,11016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498194965,2137121.00
06/23/2017 01:15,2,0.000,ALERT,213.29,299.37,60.023,1498194903,"201051344001093","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,742343.1,742343.1,11009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194967,2137122.00
06/23/2017 01:15,2,0.000,ALERT,212.83,299.37,59.996,1498194903,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,759318.8,759318.8,10996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194968,2137123.00
06/23/2017 01:15,2,0.000,ALERT,212.83,298.17,59.991,1498194903,"201051344000648","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,747527.2,747527.2,10984,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194970,2137124.00
06/23/2017 01:15,2,0.000,ALERT,212.61,299.37,59.986,1498194903,"201051344000569","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,761446.2,761446.2,10964,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194972,2137125.00
06/23/2017 01:15,2,0.000,ALERT,213.06,299.67,59.991,1498194903,"201051344000983","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,752014.0,752014.0,10989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194974,2137126.00
06/23/2017 01:15,2,0.000,ALERT,212.83,298.77,59.986,1498194903,"201051344001158","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,736991.5,736991.5,10992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194976,2137127.00
06/23/2017 01:15,2,0.000,ALERT,213.74,299.97,59.970,1498194903,"201051344000576","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,751530.4,751530.4,10993,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194978,2137128.00
06/23/2017 01:15,2,0.000,ALERT,212.16,297.26,59.975,1498194903,"274151322000087","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,941834.7,941834.7,11083,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498194980,2137129.00
06/23/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1498195804,"201051344000645","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,750483.8,750483.8,10980,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498195806,2137130.00
06/23/2017 01:30,2,0.000,ALERT,212.38,297.87,59.991,1498195804,"274151322000085","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,963975.7,963975.7,10919,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195807,2137131.00
06/23/2017 01:30,2,0.000,ALERT,213.74,299.07,59.991,1498195804,"201051344000633","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,737200.3,737200.3,11025,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195809,2137132.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.37,59.991,1498195804,"201051344000469","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,740488.2,740488.2,10994,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195811,2137133.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.991,1498195804,"201051344000646","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,735840.1,735840.1,10994,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195813,2137134.00
06/23/2017 01:30,2,0.000,ALERT,211.70,297.57,60.012,1498195804,"274151322000052","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1001883.8,1001883.8,10921,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498195815,2137135.00
06/23/2017 01:30,2,0.000,ALERT,213.51,299.97,59.981,1498195804,"201051344000585","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,748331.8,748331.8,10993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195816,2137136.00
06/23/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1498195804,"201051344001230","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,740480.0,740480.0,11002,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195818,2137137.00
06/23/2017 01:30,2,0.000,ALERT,213.51,300.57,59.975,1498195804,"201051344000582","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,729897.0,729897.0,10983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195820,2137138.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.986,1498195804,"201051344000955","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,749246.9,749246.9,11005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195822,2137139.00
06/23/2017 01:30,2,0.000,ALERT,212.16,297.57,60.007,1498195804,"274151322000094","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,823480.1,823480.1,11201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195824,2137140.00
06/23/2017 01:30,2,0.000,ALERT,212.83,299.37,59.975,1498195804,"201051344000579","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,758664.5,758664.5,10988,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195826,2137141.00
06/23/2017 01:30,2,0.000,ALERT,213.29,300.57,59.975,1498195804,"201051344000890","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,743257.3,743257.3,10998,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195827,2137142.00
06/23/2017 01:30,2,0.000,ALERT,213.51,299.97,59.975,1498195804,"201051344000438","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,745878.1,745878.1,10990,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195829,2137143.00
06/23/2017 01:30,2,0.000,ALERT,213.29,299.07,59.975,1498195804,"201051344000417","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,680148.3,680148.3,11019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195831,2137144.00
06/23/2017 01:30,2,0.000,ALERT,212.38,298.77,59.970,1498195804,"274151322000083","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,991761.7,991761.7,10928,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195833,2137145.00
06/23/2017 01:30,2,0.000,ALERT,212.61,297.26,59.986,1498195804,"274151322000076","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10926,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498195834,2137146.00
06/23/2017 01:30,2,0.000,ALERT,212.83,299.97,59.991,1498195804,"201051344000868","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,738945.9,738945.9,10997,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195836,2137147.00
06/23/2017 01:30,2,0.000,ALERT,212.16,299.07,59.965,1498195804,"274151322000095","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1047804.7,1047804.7,10939,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195838,2137148.00
06/23/2017 01:30,2,0.000,ALERT,212.83,299.37,59.991,1498195804,"201051344000988","219011344069620",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,652326.2,652326.2,10991,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195840,2137149.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.37,59.959,1498195804,"201051344001025","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,745753.4,745753.4,11005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195842,2137150.00
06/23/2017 01:30,2,0.000,ALERT,212.83,299.67,59.965,1498195804,"201051344000458","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,750664.0,750664.0,10978,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498195844,2137151.00
06/23/2017 01:30,2,0.000,ALERT,213.51,299.37,59.928,1498195804,"201051344000853","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,751539.0,751539.0,10989,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195845,2137152.00
06/23/2017 01:30,2,0.000,ALERT,213.74,299.97,59.970,1498195804,"201051344000685","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,745846.8,745846.8,11015,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195847,2137153.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.07,59.970,1498195804,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,742471.6,742471.6,11005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195849,2137154.00
06/23/2017 01:30,2,0.000,ALERT,213.51,300.27,59.970,1498195804,"201051344001145","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,750488.7,750488.7,10992,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195851,2137155.00
06/23/2017 01:30,2,0.000,ALERT,213.51,299.37,59.970,1498195804,"201051344000651","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,739092.8,739092.8,10995,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195852,2137156.00
06/23/2017 01:30,2,0.000,ALERT,211.93,297.87,59.986,1498195804,"274151322000088","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,951123.9,951123.9,10928,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498195854,2137157.00
06/23/2017 01:30,2,0.000,ALERT,212.83,297.57,59.959,1498195804,"274151322000068","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,824001.7,824001.7,11215,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195856,2137158.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.975,1498195804,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,734532.1,734532.1,10984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195858,2137159.00
06/23/2017 01:30,2,0.000,ALERT,212.61,300.27,59.970,1498195804,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,753591.9,753591.9,10989,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195860,2137160.00
06/23/2017 01:30,2,0.000,ALERT,213.51,299.97,59.970,1498195804,"201051344001203","219011344069620",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,743978.7,743978.7,11024,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195862,2137161.00
06/23/2017 01:30,2,0.000,ALERT,211.93,298.47,59.959,1498195804,"274151322000054","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,968141.7,968141.7,10910,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195864,2137162.00
06/23/2017 01:30,2,0.000,ALERT,213.29,299.67,59.975,1498195804,"201051344000867","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,737787.8,737787.8,11018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195866,2137163.00
06/23/2017 01:30,2,0.000,ALERT,213.29,299.97,59.981,1498195804,"201051344001093","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,742343.1,742343.1,11011,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195867,2137164.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1498195804,"201051344000900","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,759318.8,759318.8,10998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195869,2137165.00
