ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 01:30,2,0.000,ALERT,213.51,299.37,59.970,1498195804,"201051344000648","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,747527.2,747527.2,10986,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498195871,2137166.00
06/23/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1498195804,"201051344000569","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,761446.2,761446.2,10966,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195873,2137167.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.986,1498195804,"201051344000983","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,752014.0,752014.0,10991,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195875,2137168.00
06/23/2017 01:30,2,0.000,ALERT,213.06,299.97,59.996,1498195804,"201051344001158","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,736991.5,736991.5,10994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195876,2137169.00
06/23/2017 01:30,2,0.000,ALERT,213.51,300.27,60.018,1498195804,"201051344000576","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,751530.4,751530.4,10995,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195878,2137170.00
06/23/2017 01:30,2,0.000,ALERT,212.16,297.57,59.944,1498195804,"274151322000087","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,941834.7,941834.7,11085,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498195880,2137171.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.37,59.986,1498196703,"201051344000645","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,750483.8,750483.8,10982,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196705,2137172.00
06/23/2017 01:45,2,0.000,ALERT,212.38,298.17,59.975,1498196703,"274151322000085","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,963975.7,963975.7,10921,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196707,2137173.00
06/23/2017 01:45,2,0.000,ALERT,213.74,299.07,60.028,1498196703,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,737200.3,737200.3,11027,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196709,2137174.00
06/23/2017 01:45,2,0.000,ALERT,213.06,299.37,60.012,1498196703,"201051344000469","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,740488.2,740488.2,10996,0,0,0,L,1122011218,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196711,2137175.00
06/23/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1498196703,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,735840.1,735840.1,10996,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196712,2137176.00
06/23/2017 01:45,2,0.000,ALERT,211.93,297.26,59.986,1498196703,"274151322000052","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1001883.8,1001883.8,10923,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196714,2137177.00
06/23/2017 01:45,2,0.000,ALERT,213.74,300.27,59.991,1498196703,"201051344000585","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,748331.8,748331.8,10995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196716,2137178.00
06/23/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1498196703,"201051344001230","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,740480.0,740480.0,11004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196718,2137179.00
06/23/2017 01:45,2,0.000,ALERT,213.96,300.87,59.986,1498196703,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,729897.0,729897.0,10985,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196720,2137180.00
06/23/2017 01:45,2,0.000,ALERT,213.29,300.57,60.023,1498196703,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,749246.9,749246.9,11007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196722,2137181.00
06/23/2017 01:45,2,0.000,ALERT,212.38,297.26,59.991,1498196703,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,823480.1,823480.1,11203,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196723,2137182.00
06/23/2017 01:45,2,0.000,ALERT,213.06,299.97,59.996,1498196703,"201051344000579","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,758664.5,758664.5,10990,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196725,2137183.00
06/23/2017 01:45,2,0.000,ALERT,213.74,300.87,60.018,1498196703,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,743257.3,743257.3,11000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196727,2137184.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.97,59.996,1498196703,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,745878.1,745878.1,10992,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196729,2137185.00
06/23/2017 01:45,2,0.000,ALERT,213.74,299.67,59.996,1498196703,"201051344000417","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,680148.3,680148.3,11021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196731,2137186.00
06/23/2017 01:45,2,0.000,ALERT,212.16,299.07,59.996,1498196703,"274151322000083","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,991761.7,991761.7,10930,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196732,2137187.00
06/23/2017 01:45,2,0.000,ALERT,212.61,297.57,59.991,1498196703,"274151322000076","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10928,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196734,2137188.00
06/23/2017 01:45,2,0.000,ALERT,213.06,300.57,59.996,1498196703,"201051344000868","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,738945.9,738945.9,10999,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196736,2137189.00
06/23/2017 01:45,2,0.000,ALERT,212.16,299.07,59.991,1498196703,"274151322000095","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10941,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196738,2137190.00
06/23/2017 01:45,2,0.000,ALERT,212.83,299.67,60.039,1498196703,"201051344000988","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,652326.2,652326.2,10993,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196740,2137191.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.67,59.996,1498196703,"201051344001025","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,745753.4,745753.4,11007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196742,2137192.00
06/23/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1498196703,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,750664.0,750664.0,10980,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196743,2137193.00
06/23/2017 01:45,2,0.000,ALERT,213.74,299.67,59.981,1498196703,"201051344000853","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,751539.0,751539.0,10991,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196745,2137194.00
06/23/2017 01:45,2,0.000,ALERT,213.96,300.57,59.991,1498196703,"201051344000685","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,745846.8,745846.8,11017,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196747,2137195.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.67,60.007,1498196703,"201051344000917","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,742471.6,742471.6,11007,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196749,2137196.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.97,59.959,1498196703,"201051344001145","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,750488.7,750488.7,10994,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196751,2137197.00
06/23/2017 01:45,2,0.000,ALERT,213.74,299.67,59.991,1498196703,"201051344000651","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,739092.8,739092.8,10997,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196752,2137198.00
06/23/2017 01:45,2,0.000,ALERT,211.93,297.87,59.965,1498196703,"274151322000088","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,951123.9,951123.9,10930,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196754,2137199.00
06/23/2017 01:45,2,0.000,ALERT,212.83,297.57,59.991,1498196703,"274151322000068","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,824001.7,824001.7,11217,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196756,2137200.00
06/23/2017 01:45,2,0.000,ALERT,213.06,299.97,59.996,1498196703,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,734532.1,734532.1,10986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196758,2137201.00
06/23/2017 01:45,2,0.000,ALERT,212.83,300.27,60.002,1498196703,"201051344000594","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,753591.9,753591.9,10991,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196760,2137202.00
06/23/2017 01:45,2,0.000,ALERT,213.74,299.97,59.991,1498196703,"201051344001203","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,743978.7,743978.7,11026,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196762,2137203.00
06/23/2017 01:45,2,0.000,ALERT,211.93,298.17,59.981,1498196703,"274151322000054","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,968141.7,968141.7,10912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196763,2137204.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.67,59.996,1498196703,"201051344000867","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,737787.8,737787.8,11020,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196765,2137205.00
06/23/2017 01:45,2,0.000,ALERT,213.51,300.27,60.007,1498196703,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,742343.1,742343.1,11013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196767,2137206.00
06/23/2017 01:45,2,0.000,ALERT,213.06,299.67,59.991,1498196703,"201051344000900","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,759318.8,759318.8,11000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196769,2137207.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.37,59.986,1498196703,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,747527.2,747527.2,10988,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196771,2137208.00
06/23/2017 01:45,2,0.000,ALERT,213.29,300.27,59.986,1498196703,"201051344000569","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,761446.2,761446.2,10968,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196772,2137209.00
06/23/2017 01:45,2,0.000,ALERT,213.29,300.27,60.023,1498196703,"201051344000983","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,752014.0,752014.0,10993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196774,2137210.00
06/23/2017 01:45,2,0.000,ALERT,213.29,299.97,59.986,1498196703,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,736991.5,736991.5,10996,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196776,2137211.00
06/23/2017 01:45,2,0.000,ALERT,213.51,299.97,59.986,1498196703,"201051344000576","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,751530.4,751530.4,10997,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498196778,2137212.00
06/23/2017 01:45,2,0.000,ALERT,212.61,297.87,59.996,1498196703,"274151322000087","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,941834.7,941834.7,11087,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498196780,2137213.00
06/23/2017 02:00,2,0.000,ALERT,213.74,299.97,59.965,1498197603,"201051344000645","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,750483.8,750483.8,10984,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197605,2137214.00
06/23/2017 02:00,2,0.000,ALERT,212.61,298.17,59.959,1498197603,"274151322000085","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,963975.7,963975.7,10923,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197607,2137215.00
06/23/2017 02:00,2,0.000,ALERT,213.96,299.67,59.938,1498197603,"201051344000633","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,737200.3,737200.3,11029,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498197609,2137216.00
06/23/2017 02:00,2,0.000,ALERT,213.29,299.97,59.933,1498197603,"201051344000469","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,740488.2,740488.2,10998,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197611,2137217.00
06/23/2017 02:00,2,0.000,ALERT,213.29,299.97,59.954,1498197603,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,735840.1,735840.1,10998,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197612,2137218.00
06/23/2017 02:00,2,0.000,ALERT,212.16,298.77,59.917,1498197603,"274151322000052","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1001883.8,1001883.8,10925,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197614,2137219.00
06/23/2017 02:00,2,0.000,ALERT,213.96,300.57,59.954,1498197603,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,748331.8,748331.8,10997,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197616,2137220.00
06/23/2017 02:00,2,0.000,ALERT,213.51,300.57,59.959,1498197603,"201051344001230","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,740480.0,740480.0,11006,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498197618,2137221.00
06/23/2017 02:00,2,0.000,ALERT,213.96,300.87,59.954,1498197603,"201051344000582","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,729897.0,729897.0,10987,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197620,2137222.00
06/23/2017 02:00,2,0.000,ALERT,213.51,300.87,59.922,1498197603,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,749246.9,749246.9,11009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197621,2137223.00
06/23/2017 02:00,2,0.000,ALERT,212.61,298.17,59.965,1498197603,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,823480.1,823480.1,11205,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197623,2137224.00
06/23/2017 02:00,2,0.000,ALERT,213.06,300.27,59.954,1498197603,"201051344000579","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,758664.5,758664.5,10992,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197625,2137225.00
06/23/2017 02:00,2,0.000,ALERT,213.74,301.17,59.970,1498197603,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,743257.3,743257.3,11002,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197627,2137226.00
06/23/2017 02:00,2,0.000,ALERT,213.51,299.97,59.959,1498197603,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,745878.1,745878.1,10994,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197629,2137227.00
06/23/2017 02:00,2,0.000,ALERT,213.74,299.67,59.970,1498197603,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,680148.3,680148.3,11023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197630,2137228.00
06/23/2017 02:00,2,0.000,ALERT,212.83,299.07,59.965,1498197603,"274151322000083","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,991761.7,991761.7,10932,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197632,2137229.00
06/23/2017 02:00,2,0.000,ALERT,213.06,298.47,59.970,1498197603,"274151322000076","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1058027.2,1058027.2,10930,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197634,2137230.00
06/23/2017 02:00,2,0.000,ALERT,213.29,300.57,59.975,1498197603,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,738945.9,738945.9,11001,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197636,2137231.00
06/23/2017 02:00,2,0.000,ALERT,212.38,299.37,59.970,1498197603,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1047804.7,1047804.7,10943,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197638,2137232.00
06/23/2017 02:00,2,0.000,ALERT,212.83,299.37,59.986,1498197603,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,652326.2,652326.2,10995,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498197639,2137233.00
06/23/2017 02:00,2,0.000,ALERT,213.51,299.37,59.970,1498197603,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,745753.4,745753.4,11009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197641,2137234.00
06/23/2017 02:00,2,0.000,ALERT,213.06,299.97,59.965,1498197603,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,750664.0,750664.0,10982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498197643,2137235.00
06/23/2017 02:00,2,0.000,ALERT,213.96,299.97,59.975,1498197603,"201051344000853","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,751539.0,751539.0,10993,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498197645,2137236.00
06/23/2017 02:00,2,0.000,ALERT,214.19,300.57,59.975,1498197603,"201051344000685","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,745846.8,745846.8,11019,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197647,2137237.00
06/23/2017 02:00,2,0.000,ALERT,213.74,299.37,59.975,1498197603,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,742471.6,742471.6,11009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197649,2137238.00
06/23/2017 02:00,2,0.000,ALERT,213.96,300.87,59.981,1498197603,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,750488.7,750488.7,10996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197651,2137239.00
06/23/2017 02:00,2,0.000,ALERT,213.74,299.37,59.965,1498197603,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,739092.8,739092.8,10999,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197653,2137240.00
06/23/2017 02:00,2,0.000,ALERT,212.16,298.77,59.938,1498197603,"274151322000088","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,951123.9,951123.9,10932,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197654,2137241.00
06/23/2017 02:00,2,0.000,ALERT,213.29,298.17,59.975,1498197603,"274151322000068","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,824001.7,824001.7,11219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197656,2137242.00
06/23/2017 02:00,2,0.000,ALERT,213.29,299.97,59.986,1498197603,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,734532.1,734532.1,10988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498197658,2137243.00
06/23/2017 02:00,2,0.000,ALERT,213.06,300.57,59.965,1498197603,"201051344000594","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,753591.9,753591.9,10993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197660,2137244.00
06/23/2017 02:00,2,0.000,ALERT,213.96,300.27,59.986,1498197603,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,743978.7,743978.7,11028,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197662,2137245.00
06/23/2017 02:00,2,0.000,ALERT,212.38,298.17,59.975,1498197603,"274151322000054","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,968141.7,968141.7,10914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197663,2137246.00
06/23/2017 02:00,2,0.000,ALERT,213.29,299.07,59.996,1498197603,"201051344000867","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,737787.8,737787.8,11022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197665,2137247.00
06/23/2017 02:00,2,0.000,ALERT,213.74,300.27,59.986,1498197603,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,742343.1,742343.1,11015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197667,2137248.00
06/23/2017 02:00,2,0.000,ALERT,213.06,299.97,59.981,1498197603,"201051344000900","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,759318.8,759318.8,11002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197669,2137249.00
06/23/2017 02:00,2,0.000,ALERT,213.51,299.37,59.981,1498197603,"201051344000648","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,747527.2,747527.2,10990,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197671,2137250.00
06/23/2017 02:00,2,0.000,ALERT,213.06,300.27,59.986,1498197603,"201051344000569","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,761446.2,761446.2,10970,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498197672,2137251.00
06/23/2017 02:00,2,0.000,ALERT,213.29,300.27,59.986,1498197603,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,752014.0,752014.0,10995,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197674,2137252.00
06/23/2017 02:00,2,0.000,ALERT,213.51,299.67,59.975,1498197603,"201051344001158","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,736991.5,736991.5,10998,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197676,2137253.00
06/23/2017 02:00,2,0.000,ALERT,213.51,300.27,60.002,1498197603,"201051344000576","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,751530.4,751530.4,10999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197678,2137254.00
06/23/2017 02:00,2,0.000,ALERT,212.83,297.87,59.970,1498197603,"274151322000087","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,941834.7,941834.7,11089,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498197680,2137255.00
06/23/2017 02:15,2,0.000,ALERT,214.19,300.57,59.970,1498198504,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,750483.8,750483.8,10986,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198506,2137256.00
06/23/2017 02:15,2,0.000,ALERT,212.83,298.77,59.970,1498198504,"274151322000085","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,963975.7,963975.7,10925,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198508,2137257.00
06/23/2017 02:15,2,0.000,ALERT,214.19,300.27,59.975,1498198504,"201051344000633","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,737200.3,737200.3,11031,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198509,2137258.00
06/23/2017 02:15,2,0.000,ALERT,213.74,300.57,59.965,1498198504,"201051344000469","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,740488.2,740488.2,11000,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198511,2137259.00
06/23/2017 02:15,2,0.000,ALERT,213.74,300.57,59.970,1498198504,"201051344000646","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,735840.1,735840.1,11000,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198513,2137260.00
06/23/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1498198504,"274151322000052","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,1001883.8,1001883.8,10927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198515,2137261.00
06/23/2017 02:15,2,0.000,ALERT,214.19,301.47,59.933,1498198504,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,748331.8,748331.8,10999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198517,2137262.00
06/23/2017 02:15,2,0.000,ALERT,213.74,301.17,59.970,1498198504,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,740480.0,740480.0,11008,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198519,2137263.00
06/23/2017 02:15,2,0.000,ALERT,214.41,301.77,59.928,1498198504,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,729897.0,729897.0,10989,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198520,2137264.00
06/23/2017 02:15,2,0.000,ALERT,213.74,301.17,60.012,1498198504,"201051344000955","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,749246.9,749246.9,11011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198522,2137265.00
06/23/2017 02:15,2,0.000,ALERT,212.83,298.47,59.970,1498198504,"274151322000094","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,823480.1,823480.1,11207,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198524,2137266.00
06/23/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1498198504,"201051344000579","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,758664.5,758664.5,10994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198526,2137267.00
06/23/2017 02:15,2,0.000,ALERT,213.74,301.47,59.981,1498198504,"201051344000890","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,743257.3,743257.3,11004,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198528,2137268.00
06/23/2017 02:15,2,0.000,ALERT,213.96,300.87,59.922,1498198504,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,745878.1,745878.1,10996,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198529,2137269.00
06/23/2017 02:15,2,0.000,ALERT,214.19,300.57,60.007,1498198504,"201051344000417","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,680148.3,680148.3,11025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198531,2137270.00
06/23/2017 02:15,2,0.000,ALERT,213.06,299.37,59.975,1498198504,"274151322000083","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,991761.7,991761.7,10934,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198533,2137271.00
06/23/2017 02:15,2,0.000,ALERT,213.29,299.07,59.970,1498198504,"274151322000076","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1058027.2,1058027.2,10932,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198535,2137272.00
06/23/2017 02:15,2,0.000,ALERT,213.51,301.17,60.023,1498198504,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,738945.9,738945.9,11003,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198537,2137273.00
06/23/2017 02:15,2,0.000,ALERT,212.61,299.97,59.970,1498198504,"274151322000095","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1047804.7,1047804.7,10945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198539,2137274.00
06/23/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1498198504,"201051344000988","219011344069620",0.00,15.50,0,295.16,301.77,0.0,0.0,0.000,652326.2,652326.2,10997,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198541,2137275.00
06/23/2017 02:15,2,0.000,ALERT,213.74,300.27,60.012,1498198504,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,745753.4,745753.4,11011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198542,2137276.00
06/23/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1498198504,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,750664.0,750664.0,10984,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198544,2137277.00
06/23/2017 02:15,2,0.000,ALERT,213.96,300.57,59.986,1498198504,"201051344000853","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,751539.0,751539.0,10995,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198546,2137278.00
06/23/2017 02:15,2,0.000,ALERT,214.19,300.57,59.986,1498198504,"201051344000685","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,745846.8,745846.8,11021,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198548,2137279.00
06/23/2017 02:15,2,0.000,ALERT,213.74,299.97,59.986,1498198504,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,742471.6,742471.6,11011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198549,2137280.00
06/23/2017 02:15,2,0.000,ALERT,214.41,301.47,59.949,1498198504,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,750488.7,750488.7,10998,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198551,2137281.00
06/23/2017 02:15,2,0.000,ALERT,213.96,300.27,59.970,1498198504,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,739092.8,739092.8,11001,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198553,2137282.00
06/23/2017 02:15,2,0.000,ALERT,212.38,298.47,59.970,1498198504,"274151322000088","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,951123.9,951123.9,10934,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198555,2137283.00
06/23/2017 02:15,2,0.000,ALERT,213.51,298.47,59.975,1498198504,"274151322000068","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,824001.7,824001.7,11221,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198557,2137284.00
06/23/2017 02:15,2,0.000,ALERT,213.51,300.87,59.970,1498198504,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,734532.1,734532.1,10990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198558,2137285.00
06/23/2017 02:15,2,0.000,ALERT,213.29,301.17,59.975,1498198504,"201051344000594","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,753591.9,753591.9,10995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198560,2137286.00
06/23/2017 02:15,2,0.000,ALERT,214.19,300.87,59.975,1498198504,"201051344001203","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,743978.7,743978.7,11030,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198562,2137287.00
06/23/2017 02:15,2,0.000,ALERT,212.83,299.37,59.965,1498198504,"274151322000054","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,968141.7,968141.7,10916,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198564,2137288.00
06/23/2017 02:15,2,0.000,ALERT,213.96,300.87,60.002,1498198504,"201051344000867","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,737787.8,737787.8,11024,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198566,2137289.00
06/23/2017 02:15,2,0.000,ALERT,213.74,300.87,59.970,1498198504,"201051344001093","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,742343.1,742343.1,11017,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198568,2137290.00
06/23/2017 02:15,2,0.000,ALERT,213.51,300.87,59.949,1498198504,"201051344000900","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,759318.8,759318.8,11004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198570,2137291.00
06/23/2017 02:15,2,0.000,ALERT,213.74,300.27,59.970,1498198504,"201051344000648","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,747527.2,747527.2,10992,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198572,2137292.00
06/23/2017 02:15,2,0.000,ALERT,213.51,301.17,59.965,1498198504,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,761446.2,761446.2,10972,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198573,2137293.00
06/23/2017 02:15,2,0.000,ALERT,213.74,301.17,59.970,1498198504,"201051344000983","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,752014.0,752014.0,10997,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198575,2137294.00
06/23/2017 02:15,2,0.000,ALERT,213.51,300.57,59.965,1498198504,"201051344001158","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,736991.5,736991.5,11000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198577,2137295.00
06/23/2017 02:15,2,0.000,ALERT,213.96,301.17,59.965,1498198504,"201051344000576","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,751530.4,751530.4,11001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498198579,2137296.00
06/23/2017 02:15,2,0.000,ALERT,213.06,298.77,59.959,1498198504,"274151322000087","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,941834.7,941834.7,11091,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498198580,2137297.00
06/23/2017 02:30,2,0.000,ALERT,213.74,299.97,59.959,1498199403,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,750483.8,750483.8,10988,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199405,2137298.00
06/23/2017 02:30,2,0.000,ALERT,212.61,298.77,59.959,1498199403,"274151322000085","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,963975.7,963975.7,10927,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199407,2137299.00
06/23/2017 02:30,2,0.000,ALERT,213.96,299.67,59.965,1498199403,"201051344000633","219011344069620",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,737200.3,737200.3,11033,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199409,2137300.00
06/23/2017 02:30,2,0.000,ALERT,213.29,299.97,59.965,1498199403,"201051344000469","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,740488.2,740488.2,11002,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199411,2137301.00
06/23/2017 02:30,2,0.000,ALERT,213.74,300.87,59.970,1498199403,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,735840.1,735840.1,11002,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199412,2137302.00
06/23/2017 02:30,2,0.000,ALERT,212.61,298.77,59.981,1498199403,"274151322000052","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1001883.8,1001883.8,10929,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199414,2137303.00
06/23/2017 02:30,2,0.000,ALERT,214.19,301.17,60.012,1498199403,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,748331.8,748331.8,11001,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199416,2137304.00
06/23/2017 02:30,2,0.000,ALERT,214.19,301.47,59.970,1498199403,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,740480.0,740480.0,11010,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199418,2137305.00
06/23/2017 02:30,2,0.000,ALERT,214.64,302.07,59.996,1498199403,"201051344000582","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,729897.0,729897.0,10991,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199420,2137306.00
06/23/2017 02:30,2,0.000,ALERT,213.74,301.17,59.965,1498199403,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,749246.9,749246.9,11013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199421,2137307.00
06/23/2017 02:30,2,0.000,ALERT,212.83,298.77,59.965,1498199403,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,823480.1,823480.1,11209,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199424,2137308.00
06/23/2017 02:30,2,0.000,ALERT,213.51,300.87,60.007,1498199403,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,758664.5,758664.5,10996,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199425,2137309.00
