ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 02:30,2,0.000,ALERT,213.74,301.47,59.922,1498199403,"201051344000890","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,743257.3,743257.3,11006,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199427,2137310.00
06/23/2017 02:30,2,0.000,ALERT,213.96,300.87,59.949,1498199403,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,745878.1,745878.1,10998,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199429,2137311.00
06/23/2017 02:30,2,0.000,ALERT,214.19,300.87,59.949,1498199403,"201051344000417","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,680148.3,680148.3,11027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199431,2137312.00
06/23/2017 02:30,2,0.000,ALERT,212.61,299.37,59.954,1498199403,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,991761.7,991761.7,10936,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199432,2137313.00
06/23/2017 02:30,2,0.000,ALERT,213.29,299.67,59.944,1498199403,"274151322000076","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1058027.2,1058027.2,10934,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199434,2137314.00
06/23/2017 02:30,2,0.000,ALERT,213.29,300.57,59.954,1498199403,"201051344000868","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,738945.9,738945.9,11005,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199436,2137315.00
06/23/2017 02:30,2,0.000,ALERT,212.83,300.27,59.949,1498199403,"274151322000095","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1047804.7,1047804.7,10947,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199438,2137316.00
06/23/2017 02:30,2,0.000,ALERT,213.51,300.27,59.954,1498199403,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.37,0.0,0.0,0.000,652326.2,652326.2,10999,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199440,2137317.00
06/23/2017 02:30,2,0.000,ALERT,213.96,300.27,59.959,1498199403,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,745753.4,745753.4,11013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199442,2137318.00
06/23/2017 02:30,2,0.000,ALERT,213.29,300.27,59.949,1498199403,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,750664.0,750664.0,10986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199443,2137319.00
06/23/2017 02:30,2,0.000,ALERT,214.19,300.27,59.959,1498199403,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,751539.0,751539.0,10997,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199445,2137320.00
06/23/2017 02:30,2,0.000,ALERT,214.41,301.17,59.959,1498199403,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,745846.8,745846.8,11023,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199447,2137321.00
06/23/2017 02:30,2,0.000,ALERT,213.96,300.57,59.965,1498199403,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,742471.6,742471.6,11013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199449,2137322.00
06/23/2017 02:30,2,0.000,ALERT,214.64,301.77,59.965,1498199403,"201051344001145","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,750488.7,750488.7,11000,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199451,2137323.00
06/23/2017 02:30,2,0.000,ALERT,214.19,300.27,59.907,1498199403,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,739092.8,739092.8,11003,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199452,2137324.00
06/23/2017 02:30,2,0.000,ALERT,212.16,298.77,59.959,1498199403,"274151322000088","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,951123.9,951123.9,10936,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199454,2137325.00
06/23/2017 02:30,2,0.000,ALERT,213.29,298.17,59.949,1498199403,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,824001.7,824001.7,11223,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199456,2137326.00
06/23/2017 02:30,2,0.000,ALERT,213.51,300.57,59.954,1498199403,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,734532.1,734532.1,10992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199458,2137327.00
06/23/2017 02:30,2,0.000,ALERT,213.06,300.57,59.928,1498199403,"201051344000594","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,753591.9,753591.9,10997,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199460,2137328.00
06/23/2017 02:30,2,0.000,ALERT,214.19,301.17,59.959,1498199403,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,743978.7,743978.7,11032,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199461,2137329.00
06/23/2017 02:30,2,0.000,ALERT,212.38,299.67,59.954,1498199403,"274151322000054","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,968141.7,968141.7,10918,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199463,2137330.00
06/23/2017 02:30,2,0.000,ALERT,213.51,299.97,59.959,1498199403,"201051344000867","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,737787.8,737787.8,11026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199465,2137331.00
06/23/2017 02:30,2,0.000,ALERT,213.96,301.17,59.959,1498199403,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,742343.1,742343.1,11019,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199467,2137332.00
06/23/2017 02:30,2,0.000,ALERT,213.29,300.27,59.959,1498199403,"201051344000900","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,759318.8,759318.8,11006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199469,2137333.00
06/23/2017 02:30,2,0.000,ALERT,213.51,299.67,59.965,1498199403,"201051344000648","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,747527.2,747527.2,10994,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199470,2137334.00
06/23/2017 02:30,2,0.000,ALERT,213.51,300.87,59.996,1498199403,"201051344000569","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,761446.2,761446.2,10974,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199472,2137335.00
06/23/2017 02:30,2,0.000,ALERT,213.51,300.57,59.954,1498199403,"201051344000983","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,752014.0,752014.0,10999,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199474,2137336.00
06/23/2017 02:30,2,0.000,ALERT,213.51,300.27,59.965,1498199403,"201051344001158","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,736991.5,736991.5,11002,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498199476,2137337.00
06/23/2017 02:30,2,0.000,ALERT,213.74,300.87,59.970,1498199403,"201051344000576","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,751530.4,751530.4,11003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199478,2137338.00
06/23/2017 02:30,2,0.000,ALERT,212.83,298.77,59.944,1498199403,"274151322000087","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,941834.7,941834.7,11093,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498199479,2137339.00
06/23/2017 02:45,2,0.000,ALERT,213.96,299.97,59.954,1498200303,"201051344000645","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,750483.8,750483.8,10990,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200305,2137340.00
06/23/2017 02:45,2,0.000,ALERT,213.06,299.97,59.954,1498200303,"274151322000085","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,963975.7,963975.7,10929,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200307,2137341.00
06/23/2017 02:45,2,0.000,ALERT,214.19,299.97,59.954,1498200303,"201051344000633","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,737200.3,737200.3,11035,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200308,2137342.00
06/23/2017 02:45,2,0.000,ALERT,213.51,299.97,59.949,1498200303,"201051344000469","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,740488.2,740488.2,11004,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200310,2137343.00
06/23/2017 02:45,2,0.000,ALERT,213.51,300.57,59.954,1498200303,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,735840.1,735840.1,11004,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200312,2137344.00
06/23/2017 02:45,2,0.000,ALERT,212.61,299.97,59.954,1498200303,"274151322000052","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1001883.8,1001883.8,10931,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200314,2137345.00
06/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.949,1498200303,"201051344000585","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,748331.8,748331.8,11003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200316,2137346.00
06/23/2017 02:45,2,0.000,ALERT,213.74,301.17,59.965,1498200303,"201051344001230","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,740480.0,740480.0,11012,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200317,2137347.00
06/23/2017 02:45,2,0.000,ALERT,214.19,301.47,59.954,1498200303,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,729897.0,729897.0,10993,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200319,2137348.00
06/23/2017 02:45,2,0.000,ALERT,213.29,300.87,59.954,1498200303,"201051344000955","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,749246.9,749246.9,11015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498200321,2137349.00
06/23/2017 02:45,2,0.000,ALERT,212.83,298.47,59.944,1498200303,"274151322000094","219011344069620",0.00,15.80,0,297.26,300.27,0.0,0.0,0.000,823480.1,823480.1,11211,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200323,2137350.00
06/23/2017 02:45,2,0.000,ALERT,213.51,301.17,59.954,1498200303,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,758664.5,758664.5,10998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200324,2137351.00
06/23/2017 02:45,2,0.000,ALERT,213.51,301.17,59.938,1498200303,"201051344000890","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,743257.3,743257.3,11008,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200326,2137352.00
06/23/2017 02:45,2,0.000,ALERT,213.96,300.87,59.954,1498200303,"201051344000438","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,745878.1,745878.1,11000,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498200328,2137353.00
06/23/2017 02:45,2,0.000,ALERT,213.96,300.57,59.959,1498200303,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,680148.3,680148.3,11029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200330,2137354.00
06/23/2017 02:45,2,0.000,ALERT,212.61,299.37,59.949,1498200303,"274151322000083","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,991761.7,991761.7,10938,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200332,2137355.00
06/23/2017 02:45,2,0.000,ALERT,213.51,299.37,59.954,1498200303,"274151322000076","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1058027.2,1058027.2,10936,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200333,2137356.00
06/23/2017 02:45,2,0.000,ALERT,213.51,301.17,59.959,1498200303,"201051344000868","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,738945.9,738945.9,11007,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498200335,2137357.00
06/23/2017 02:45,2,0.000,ALERT,212.61,299.97,59.975,1498200303,"274151322000095","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1047804.7,1047804.7,10949,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498200337,2137358.00
06/23/2017 02:45,2,0.000,ALERT,213.29,300.27,59.949,1498200303,"201051344000988","219011344069620",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,652326.2,652326.2,11001,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200339,2137359.00
06/23/2017 02:45,2,0.000,ALERT,213.51,299.97,59.954,1498200303,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,745753.4,745753.4,11015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200341,2137360.00
06/23/2017 02:45,2,0.000,ALERT,213.29,300.27,59.949,1498200303,"201051344000458","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,750664.0,750664.0,10988,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200343,2137361.00
06/23/2017 02:45,2,0.000,ALERT,214.19,300.27,59.954,1498200303,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,751539.0,751539.0,10999,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498200345,2137362.00
06/23/2017 02:45,2,0.000,ALERT,213.96,300.87,59.949,1498200303,"201051344000685","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,745846.8,745846.8,11025,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200346,2137363.00
06/23/2017 02:45,2,0.000,ALERT,213.96,300.57,59.959,1498200303,"201051344000917","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,742471.6,742471.6,11015,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200348,2137364.00
06/23/2017 02:45,2,0.000,ALERT,214.19,301.47,59.959,1498200303,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,750488.7,750488.7,11002,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200350,2137365.00
06/23/2017 02:45,2,0.000,ALERT,213.74,300.27,59.938,1498200303,"201051344000651","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,739092.8,739092.8,11005,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498200352,2137366.00
06/23/2017 02:45,2,0.000,ALERT,212.38,299.37,59.954,1498200303,"274151322000088","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,951123.9,951123.9,10938,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200354,2137367.00
06/23/2017 02:45,2,0.000,ALERT,213.06,298.17,59.949,1498200303,"274151322000068","219011344069620",0.00,16.70,0,296.96,299.97,0.0,0.0,0.000,824001.7,824001.7,11225,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200355,2137368.00
06/23/2017 02:45,2,0.000,ALERT,213.51,300.87,59.959,1498200303,"201051344001135","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,734532.1,734532.1,10994,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200357,2137369.00
06/23/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1498200303,"201051344000594","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,753591.9,753591.9,10999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200359,2137370.00
06/23/2017 02:45,2,0.000,ALERT,213.96,300.87,59.965,1498200303,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,743978.7,743978.7,11034,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200361,2137371.00
06/23/2017 02:45,2,0.000,ALERT,212.61,299.67,59.954,1498200303,"274151322000054","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,968141.7,968141.7,10920,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200363,2137372.00
06/23/2017 02:45,2,0.000,ALERT,213.74,300.27,59.970,1498200303,"201051344000867","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,737787.8,737787.8,11028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200364,2137373.00
06/23/2017 02:45,2,0.000,ALERT,213.74,300.87,59.975,1498200303,"201051344001093","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,742343.1,742343.1,11021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200366,2137374.00
06/23/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1498200303,"201051344000900","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,759318.8,759318.8,11008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200368,2137375.00
06/23/2017 02:45,2,0.000,ALERT,213.74,299.67,59.970,1498200303,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,747527.2,747527.2,10996,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200370,2137376.00
06/23/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1498200303,"201051344000569","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,761446.2,761446.2,10976,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200372,2137377.00
06/23/2017 02:45,2,0.000,ALERT,213.51,300.57,59.970,1498200303,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,752014.0,752014.0,11001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200373,2137378.00
06/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.965,1498200303,"201051344001158","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,736991.5,736991.5,11004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200375,2137379.00
06/23/2017 02:45,2,0.000,ALERT,213.74,300.57,59.970,1498200303,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,751530.4,751530.4,11005,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200377,2137380.00
06/23/2017 02:45,2,0.000,ALERT,212.83,299.07,59.944,1498200303,"274151322000087","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,941834.7,941834.7,11095,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498200379,2137381.00
06/23/2017 03:00,2,0.000,ALERT,214.19,301.17,59.975,1498201204,"201051344000645","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,750483.8,750483.8,10992,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201206,2137382.00
06/23/2017 03:00,2,0.000,ALERT,212.83,299.37,59.944,1498201204,"274151322000085","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,963975.7,963975.7,10931,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201208,2137383.00
06/23/2017 03:00,2,0.000,ALERT,214.19,300.57,59.954,1498201204,"201051344000633","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,737200.3,737200.3,11037,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201209,2137384.00
06/23/2017 03:00,2,0.000,ALERT,213.74,300.87,59.954,1498201204,"201051344000469","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,740488.2,740488.2,11006,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201211,2137385.00
06/23/2017 03:00,2,0.000,ALERT,213.51,300.87,59.949,1498201204,"201051344000646","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,735840.1,735840.1,11006,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201213,2137386.00
06/23/2017 03:00,2,0.000,ALERT,212.38,298.47,59.944,1498201204,"274151322000052","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1001883.8,1001883.8,10933,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201215,2137387.00
06/23/2017 03:00,2,0.000,ALERT,213.96,301.17,59.944,1498201204,"201051344000585","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,748331.8,748331.8,11005,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201216,2137388.00
06/23/2017 03:00,2,0.000,ALERT,213.74,301.47,59.949,1498201204,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,740480.0,740480.0,11014,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201218,2137389.00
06/23/2017 03:00,2,0.000,ALERT,213.96,301.47,59.938,1498201204,"201051344000582","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,729897.0,729897.0,10995,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201220,2137390.00
06/23/2017 03:00,2,0.000,ALERT,213.51,301.17,59.954,1498201204,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,749246.9,749246.9,11017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201222,2137391.00
06/23/2017 03:00,2,0.000,ALERT,212.83,299.07,59.907,1498201204,"274151322000094","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,823480.1,823480.1,11213,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201224,2137392.00
06/23/2017 03:00,2,0.000,ALERT,213.51,301.47,59.949,1498201204,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,758664.5,758664.5,11000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201226,2137393.00
06/23/2017 03:00,2,0.000,ALERT,213.74,301.77,59.954,1498201204,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,743257.3,743257.3,11010,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201227,2137394.00
06/23/2017 03:00,2,0.000,ALERT,213.96,300.87,59.965,1498201204,"201051344000438","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,745878.1,745878.1,11002,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201229,2137395.00
06/23/2017 03:00,2,0.000,ALERT,213.96,300.87,59.965,1498201204,"201051344000417","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,680148.3,680148.3,11031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201231,2137396.00
06/23/2017 03:00,2,0.000,ALERT,212.83,299.67,59.959,1498201204,"274151322000083","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,991761.7,991761.7,10940,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201233,2137397.00
06/23/2017 03:00,2,0.000,ALERT,213.29,299.07,59.954,1498201204,"274151322000076","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1058027.2,1058027.2,10938,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201235,2137398.00
06/23/2017 03:00,2,0.000,ALERT,213.74,301.77,59.944,1498201204,"201051344000868","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,738945.9,738945.9,11009,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201237,2137399.00
06/23/2017 03:00,2,0.000,ALERT,212.83,299.97,59.954,1498201204,"274151322000095","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1047804.7,1047804.7,10951,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201238,2137400.00
06/23/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1498201204,"201051344000988","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,652326.2,652326.2,11003,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201240,2137401.00
06/23/2017 03:00,2,0.000,ALERT,213.74,300.57,59.965,1498201204,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,745753.4,745753.4,11017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201242,2137402.00
06/23/2017 03:00,2,0.000,ALERT,213.51,300.87,59.959,1498201204,"201051344000458","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,750664.0,750664.0,10990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201244,2137403.00
06/23/2017 03:00,2,0.000,ALERT,213.96,300.57,59.975,1498201204,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,751539.0,751539.0,11001,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201246,2137404.00
06/23/2017 03:00,2,0.000,ALERT,214.19,301.17,59.975,1498201204,"201051344000685","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,745846.8,745846.8,11027,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201247,2137405.00
06/23/2017 03:00,2,0.000,ALERT,213.96,300.57,59.959,1498201204,"201051344000917","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,742471.6,742471.6,11017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201249,2137406.00
06/23/2017 03:00,2,0.000,ALERT,213.96,301.17,59.965,1498201204,"201051344001145","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,750488.7,750488.7,11004,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201251,2137407.00
06/23/2017 03:00,2,0.000,ALERT,213.96,300.57,59.970,1498201204,"201051344000651","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,739092.8,739092.8,11007,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201253,2137408.00
06/23/2017 03:00,2,0.000,ALERT,212.38,299.37,59.959,1498201204,"274151322000088","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,951123.9,951123.9,10940,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201255,2137409.00
06/23/2017 03:00,2,0.000,ALERT,213.51,299.07,59.965,1498201204,"274151322000068","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,824001.7,824001.7,11227,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201256,2137410.00
06/23/2017 03:00,2,0.000,ALERT,213.51,301.17,59.965,1498201204,"201051344001135","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,734532.1,734532.1,10996,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201258,2137411.00
06/23/2017 03:00,2,0.000,ALERT,213.29,301.17,59.959,1498201204,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,753591.9,753591.9,11001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201260,2137412.00
06/23/2017 03:00,2,0.000,ALERT,213.96,300.87,59.959,1498201204,"201051344001203","219011344069620",0.00,15.00,0,298.77,304.48,0.0,0.0,0.000,743978.7,743978.7,11036,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201262,2137413.00
06/23/2017 03:00,2,0.000,ALERT,212.83,299.37,59.959,1498201204,"274151322000054","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,968141.7,968141.7,10922,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201264,2137414.00
06/23/2017 03:00,2,0.000,ALERT,213.74,300.27,59.954,1498201204,"201051344000867","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,737787.8,737787.8,11030,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201265,2137415.00
06/23/2017 03:00,2,0.000,ALERT,213.96,301.47,59.922,1498201204,"201051344001093","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,742343.1,742343.1,11023,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201267,2137416.00
06/23/2017 03:00,2,0.000,ALERT,213.51,300.57,59.922,1498201204,"201051344000900","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,759318.8,759318.8,11010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201269,2137417.00
06/23/2017 03:00,2,0.000,ALERT,213.96,300.27,59.970,1498201204,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,747527.2,747527.2,10998,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201271,2137418.00
06/23/2017 03:00,2,0.000,ALERT,213.74,301.47,59.970,1498201204,"201051344000569","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,761446.2,761446.2,10978,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201273,2137419.00
06/23/2017 03:00,2,0.000,ALERT,213.51,300.87,59.938,1498201204,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,752014.0,752014.0,11003,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201275,2137420.00
06/23/2017 03:00,2,0.000,ALERT,213.51,300.57,59.965,1498201204,"201051344001158","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,736991.5,736991.5,11006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201276,2137421.00
06/23/2017 03:00,2,0.000,ALERT,213.96,301.17,59.970,1498201204,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,751530.4,751530.4,11007,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498201278,2137422.00
06/23/2017 03:00,2,0.000,ALERT,212.61,298.47,59.959,1498201204,"274151322000087","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,941834.7,941834.7,11097,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498201280,2137423.00
06/23/2017 03:15,2,0.000,ALERT,212.38,298.47,59.949,1498202103,"201051344000645","219011344069620",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,750483.8,750483.8,10994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202105,2137424.00
06/23/2017 03:15,2,0.000,ALERT,211.25,296.96,59.954,1498202103,"274151322000085","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,963975.7,963975.7,10933,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202107,2137425.00
06/23/2017 03:15,2,0.000,ALERT,212.83,298.47,59.975,1498202103,"201051344000633","219011344069620",0.00,14.70,0,294.86,302.37,0.0,0.0,0.000,737200.3,737200.3,11039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202109,2137426.00
06/23/2017 03:15,2,0.000,ALERT,212.16,298.47,59.912,1498202103,"201051344000469","219011344069620",0.00,14.30,0,295.76,302.37,0.0,0.0,0.000,740488.2,740488.2,11008,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202111,2137427.00
06/23/2017 03:15,2,0.000,ALERT,211.48,297.57,59.959,1498202103,"201051344000646","219011344069620",0.00,15.00,0,296.06,302.37,0.0,0.0,0.000,735840.1,735840.1,11008,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202113,2137428.00
06/23/2017 03:15,2,0.000,ALERT,210.80,297.26,59.954,1498202103,"274151322000052","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,1001883.8,1001883.8,10935,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202115,2137429.00
06/23/2017 03:15,2,0.000,ALERT,211.93,297.87,59.965,1498202103,"201051344000585","219011344069620",0.00,15.30,0,296.06,302.68,0.0,0.0,0.000,748331.8,748331.8,11007,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202116,2137430.00
06/23/2017 03:15,2,0.000,ALERT,211.93,298.47,59.965,1498202103,"201051344001230","219011344069620",0.00,14.70,0,296.66,302.98,0.0,0.0,0.000,740480.0,740480.0,11016,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202118,2137431.00
06/23/2017 03:15,2,0.000,ALERT,212.38,298.77,59.954,1498202103,"201051344000582","219011344069620",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,729897.0,729897.0,10997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202120,2137432.00
06/23/2017 03:15,2,0.000,ALERT,211.48,297.87,60.012,1498202103,"201051344000955","219011344069620",0.00,15.00,0,296.36,302.98,0.0,0.0,0.000,749246.9,749246.9,11019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202122,2137433.00
06/23/2017 03:15,2,0.000,ALERT,211.25,296.96,59.949,1498202103,"274151322000094","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,823480.1,823480.1,11215,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202124,2137434.00
06/23/2017 03:15,2,0.000,ALERT,212.16,299.37,59.959,1498202103,"201051344000579","219011344069620",0.00,15.30,0,297.26,303.28,0.0,0.0,0.000,758664.5,758664.5,11002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202126,2137435.00
06/23/2017 03:15,2,0.000,ALERT,211.70,298.47,59.959,1498202103,"201051344000890","219011344069620",0.00,15.30,0,297.26,304.18,0.0,0.0,0.000,743257.3,743257.3,11012,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202128,2137436.00
06/23/2017 03:15,2,0.000,ALERT,212.16,298.17,59.959,1498202103,"201051344000438","219011344069620",0.00,14.70,0,296.66,303.28,0.0,0.0,0.000,745878.1,745878.1,11004,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202129,2137437.00
06/23/2017 03:15,2,0.000,ALERT,211.93,296.96,59.917,1498202103,"201051344000417","219011344069620",0.00,15.00,0,296.06,302.37,0.0,0.0,0.000,680148.3,680148.3,11033,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202131,2137438.00
06/23/2017 03:15,2,0.000,ALERT,211.25,297.57,59.965,1498202103,"274151322000083","219011344069620",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,991761.7,991761.7,10942,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202133,2137439.00
06/23/2017 03:15,2,0.000,ALERT,211.70,296.96,59.959,1498202103,"274151322000076","219011344069620",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,1058027.2,1058027.2,10940,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202135,2137440.00
06/23/2017 03:15,2,0.000,ALERT,211.93,299.07,60.002,1498202103,"201051344000868","219011344069620",0.00,15.30,0,297.26,303.58,0.0,0.0,0.000,738945.9,738945.9,11011,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202137,2137441.00
06/23/2017 03:15,2,0.000,ALERT,211.25,298.47,59.959,1498202103,"274151322000095","219011344069620",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,1047804.7,1047804.7,10953,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202138,2137442.00
06/23/2017 03:15,2,0.000,ALERT,211.93,298.47,59.970,1498202103,"201051344000988","219011344069620",0.00,15.30,0,294.26,302.37,0.0,0.0,0.000,652326.2,652326.2,11005,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202140,2137443.00
06/23/2017 03:15,2,0.000,ALERT,211.70,297.26,59.970,1498202103,"201051344001025","219011344069620",0.00,14.70,0,296.06,303.28,0.0,0.0,0.000,745753.4,745753.4,11019,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202142,2137444.00
06/23/2017 03:15,2,0.000,ALERT,212.16,299.07,59.965,1498202103,"201051344000458","219011344069620",0.00,15.80,0,296.66,303.28,0.0,0.0,0.000,750664.0,750664.0,10992,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202144,2137445.00
06/23/2017 03:15,2,0.000,ALERT,212.83,298.47,60.018,1498202103,"201051344000853","219011344069620",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,751539.0,751539.0,11003,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202145,2137446.00
06/23/2017 03:15,2,0.000,ALERT,212.16,297.87,59.975,1498202103,"201051344000685","219011344069620",0.00,15.00,0,296.36,302.68,0.0,0.0,0.000,745846.8,745846.8,11029,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202147,2137447.00
06/23/2017 03:15,2,0.000,ALERT,212.16,297.57,59.975,1498202103,"201051344000917","219011344069620",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,742471.6,742471.6,11019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202149,2137448.00
06/23/2017 03:15,2,0.000,ALERT,212.16,298.17,59.986,1498202103,"201051344001145","219011344069620",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,750488.7,750488.7,11006,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202151,2137449.00
06/23/2017 03:15,2,0.000,ALERT,212.16,297.26,59.986,1498202103,"201051344000651","219011344069620",0.00,14.30,0,296.06,302.37,0.0,0.0,0.000,739092.8,739092.8,11009,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202153,2137450.00
06/23/2017 03:15,2,0.000,ALERT,211.03,296.96,59.981,1498202103,"274151322000088","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,951123.9,951123.9,10942,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202154,2137451.00
06/23/2017 03:15,2,0.000,ALERT,211.93,296.36,59.981,1498202103,"274151322000068","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,824001.7,824001.7,11229,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202156,2137452.00
06/23/2017 03:15,2,0.000,ALERT,211.48,297.87,59.975,1498202103,"201051344001135","219011344069620",0.00,15.00,0,296.66,303.28,0.0,0.0,0.000,734532.1,734532.1,10998,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202158,2137453.00
