ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 03:15,2,0.000,ALERT,211.93,299.67,59.981,1498202103,"201051344000594","219011344069620",0.00,15.00,0,296.66,302.98,0.0,0.0,0.000,753591.9,753591.9,11003,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202160,2137454.00
06/23/2017 03:15,2,0.000,ALERT,211.93,297.57,59.986,1498202103,"201051344001203","219011344069620",0.00,15.00,0,296.66,304.48,0.0,0.0,0.000,743978.7,743978.7,11038,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202162,2137455.00
06/23/2017 03:15,2,0.000,ALERT,211.25,297.26,59.944,1498202103,"274151322000054","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,968141.7,968141.7,10924,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202163,2137456.00
06/23/2017 03:15,2,0.000,ALERT,212.61,298.77,59.986,1498202103,"201051344000867","219011344069620",0.00,15.50,0,296.36,302.68,0.0,0.0,0.000,737787.8,737787.8,11032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202165,2137457.00
06/23/2017 03:15,2,0.000,ALERT,211.93,297.87,59.981,1498202103,"201051344001093","219011344069620",0.00,15.50,0,296.36,302.68,0.0,0.0,0.000,742343.1,742343.1,11025,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202167,2137458.00
06/23/2017 03:15,2,0.000,ALERT,212.16,298.77,59.975,1498202103,"201051344000900","219011344069620",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,759318.8,759318.8,11012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202169,2137459.00
06/23/2017 03:15,2,0.000,ALERT,212.61,298.77,59.986,1498202103,"201051344000648","219011344069620",0.00,14.70,0,296.06,302.68,0.0,0.0,0.000,747527.2,747527.2,11000,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202171,2137460.00
06/23/2017 03:15,2,0.000,ALERT,212.16,299.37,59.975,1498202103,"201051344000569","219011344069620",0.00,15.30,0,297.26,303.28,0.0,0.0,0.000,761446.2,761446.2,10980,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202172,2137461.00
06/23/2017 03:15,2,0.000,ALERT,212.16,299.07,59.954,1498202103,"201051344000983","219011344069620",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,752014.0,752014.0,11005,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202174,2137462.00
06/23/2017 03:15,2,0.000,ALERT,212.16,298.77,59.944,1498202103,"201051344001158","219011344069620",0.00,14.70,0,296.06,302.07,0.0,0.0,0.000,736991.5,736991.5,11008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202176,2137463.00
06/23/2017 03:15,2,0.000,ALERT,212.38,299.07,59.981,1498202103,"201051344000576","219011344069620",0.00,15.00,0,296.66,302.68,0.0,0.0,0.000,751530.4,751530.4,11009,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498202178,2137464.00
06/23/2017 03:15,2,0.000,ALERT,211.70,297.26,59.975,1498202103,"274151322000087","219011344069620",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,941834.7,941834.7,11099,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498202180,2137465.00
06/23/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1498203003,"201051344000645","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,750483.8,750483.8,10996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203005,2137466.00
06/23/2017 03:30,2,0.000,ALERT,211.48,297.26,59.970,1498203003,"274151322000085","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,963975.7,963975.7,10935,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203007,2137467.00
06/23/2017 03:30,2,0.000,ALERT,212.83,298.77,59.991,1498203003,"201051344000633","219011344069620",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,737200.3,737200.3,11041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203009,2137468.00
06/23/2017 03:30,2,0.000,ALERT,212.61,299.67,59.959,1498203003,"201051344000469","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,740488.2,740488.2,11010,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203011,2137469.00
06/23/2017 03:30,2,0.000,ALERT,211.70,298.17,59.954,1498203003,"201051344000646","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,735840.1,735840.1,11010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203013,2137470.00
06/23/2017 03:30,2,0.000,ALERT,211.25,298.17,59.965,1498203003,"274151322000052","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1001883.8,1001883.8,10937,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203014,2137471.00
06/23/2017 03:30,2,0.000,ALERT,212.16,298.77,60.007,1498203003,"201051344000585","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,748331.8,748331.8,11009,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203016,2137472.00
06/23/2017 03:30,2,0.000,ALERT,211.70,298.47,59.970,1498203003,"201051344001230","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,740480.0,740480.0,11018,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203018,2137473.00
06/23/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1498203003,"201051344000582","219011344069620",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,729897.0,729897.0,10999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203020,2137474.00
06/23/2017 03:30,2,0.000,ALERT,211.48,298.47,59.965,1498203003,"201051344000955","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,749246.9,749246.9,11021,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203021,2137475.00
06/23/2017 03:30,2,0.000,ALERT,211.48,296.96,59.954,1498203003,"274151322000094","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,823480.1,823480.1,11217,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203023,2137476.00
06/23/2017 03:30,2,0.000,ALERT,212.16,299.67,59.970,1498203003,"201051344000579","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,758664.5,758664.5,11004,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203025,2137477.00
06/23/2017 03:30,2,0.000,ALERT,211.70,299.07,59.981,1498203003,"201051344000890","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,743257.3,743257.3,11014,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203027,2137478.00
06/23/2017 03:30,2,0.000,ALERT,211.93,298.17,60.002,1498203003,"201051344000438","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,745878.1,745878.1,11006,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203029,2137479.00
06/23/2017 03:30,2,0.000,ALERT,211.93,297.57,60.012,1498203003,"201051344000417","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,680148.3,680148.3,11035,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203030,2137480.00
06/23/2017 03:30,2,0.000,ALERT,211.48,297.87,59.975,1498203003,"274151322000083","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,991761.7,991761.7,10944,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203032,2137481.00
06/23/2017 03:30,2,0.000,ALERT,212.16,297.26,59.959,1498203003,"274151322000076","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203034,2137482.00
06/23/2017 03:30,2,0.000,ALERT,211.93,299.97,59.975,1498203003,"201051344000868","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,738945.9,738945.9,11013,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203036,2137483.00
06/23/2017 03:30,2,0.000,ALERT,211.48,299.07,59.970,1498203003,"274151322000095","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1047804.7,1047804.7,10955,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203038,2137484.00
06/23/2017 03:30,2,0.000,ALERT,211.93,299.07,59.965,1498203003,"201051344000988","219011344069620",0.00,15.30,0,293.96,300.87,0.0,0.0,0.000,652326.2,652326.2,11007,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203040,2137485.00
06/23/2017 03:30,2,0.000,ALERT,211.70,297.57,59.965,1498203003,"201051344001025","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,745753.4,745753.4,11021,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203041,2137486.00
06/23/2017 03:30,2,0.000,ALERT,212.16,299.37,59.970,1498203003,"201051344000458","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,750664.0,750664.0,10994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203043,2137487.00
06/23/2017 03:30,2,0.000,ALERT,212.61,298.77,59.965,1498203003,"201051344000853","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,751539.0,751539.0,11005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203045,2137488.00
06/23/2017 03:30,2,0.000,ALERT,212.16,298.47,59.965,1498203003,"201051344000685","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,745846.8,745846.8,11031,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203047,2137489.00
06/23/2017 03:30,2,0.000,ALERT,211.93,297.87,59.928,1498203003,"201051344000917","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,742471.6,742471.6,11021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203048,2137490.00
06/23/2017 03:30,2,0.000,ALERT,211.93,298.47,59.959,1498203003,"201051344001145","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,750488.7,750488.7,11008,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203050,2137491.00
06/23/2017 03:30,2,0.000,ALERT,211.93,297.57,59.975,1498203003,"201051344000651","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,739092.8,739092.8,11011,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203052,2137492.00
06/23/2017 03:30,2,0.000,ALERT,210.57,297.26,59.922,1498203003,"274151322000088","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,951123.9,951123.9,10944,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203054,2137493.00
06/23/2017 03:30,2,0.000,ALERT,211.70,296.06,59.965,1498203003,"274151322000068","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,824001.7,824001.7,11231,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203056,2137494.00
06/23/2017 03:30,2,0.000,ALERT,211.70,298.47,59.970,1498203003,"201051344001135","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,734532.1,734532.1,11000,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203057,2137495.00
06/23/2017 03:30,2,0.000,ALERT,211.93,299.67,59.981,1498203003,"201051344000594","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,753591.9,753591.9,11005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203059,2137496.00
06/23/2017 03:30,2,0.000,ALERT,211.48,297.26,59.975,1498203003,"201051344001203","219011344069620",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,743978.7,743978.7,11040,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203061,2137497.00
06/23/2017 03:30,2,0.000,ALERT,211.03,297.87,59.975,1498203003,"274151322000054","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,968141.7,968141.7,10926,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203063,2137498.00
06/23/2017 03:30,2,0.000,ALERT,212.16,298.47,59.986,1498203003,"201051344000867","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,737787.8,737787.8,11034,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203065,2137499.00
06/23/2017 03:30,2,0.000,ALERT,211.70,298.17,59.981,1498203003,"201051344001093","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,742343.1,742343.1,11027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203066,2137500.00
06/23/2017 03:30,2,0.000,ALERT,212.16,299.07,59.981,1498203003,"201051344000900","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,759318.8,759318.8,11014,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203068,2137501.00
06/23/2017 03:30,2,0.000,ALERT,212.16,298.17,59.986,1498203003,"201051344000648","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,747527.2,747527.2,11002,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203070,2137502.00
06/23/2017 03:30,2,0.000,ALERT,212.16,299.37,59.991,1498203003,"201051344000569","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,761446.2,761446.2,10982,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203072,2137503.00
06/23/2017 03:30,2,0.000,ALERT,212.16,299.07,59.959,1498203003,"201051344000983","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,752014.0,752014.0,11007,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203074,2137504.00
06/23/2017 03:30,2,0.000,ALERT,212.16,298.47,59.986,1498203003,"201051344001158","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,736991.5,736991.5,11010,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203075,2137505.00
06/23/2017 03:30,2,0.000,ALERT,212.38,299.37,59.986,1498203003,"201051344000576","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,751530.4,751530.4,11011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203077,2137506.00
06/23/2017 03:30,2,0.000,ALERT,211.25,296.96,59.981,1498203003,"274151322000087","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,941834.7,941834.7,11101,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203079,2137507.00
06/23/2017 03:45,2,0.000,ALERT,212.61,299.07,60.044,1498203904,"201051344000645","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,750483.8,750483.8,10998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203906,2137508.00
06/23/2017 03:45,2,0.000,ALERT,211.48,297.87,59.996,1498203904,"274151322000085","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,963975.7,963975.7,10937,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203907,2137509.00
06/23/2017 03:45,2,0.000,ALERT,212.61,298.77,60.002,1498203904,"201051344000633","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,737200.3,737200.3,11043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203909,2137510.00
06/23/2017 03:45,2,0.000,ALERT,212.16,299.07,60.002,1498203904,"201051344000469","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,740488.2,740488.2,11012,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203911,2137511.00
06/23/2017 03:45,2,0.000,ALERT,211.25,298.47,59.996,1498203904,"201051344000646","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,735840.1,735840.1,11012,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203913,2137512.00
06/23/2017 03:45,2,0.000,ALERT,211.03,297.57,60.007,1498203904,"274151322000052","219011344069620",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,1001883.8,1001883.8,10939,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203915,2137513.00
06/23/2017 03:45,2,0.000,ALERT,211.93,298.77,59.996,1498203904,"201051344000585","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,748331.8,748331.8,11011,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203916,2137514.00
06/23/2017 03:45,2,0.000,ALERT,211.48,298.47,59.954,1498203904,"201051344001230","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,740480.0,740480.0,11020,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203918,2137515.00
06/23/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1498203904,"201051344000582","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,729897.0,729897.0,11001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203920,2137516.00
06/23/2017 03:45,2,0.000,ALERT,211.25,298.47,59.986,1498203904,"201051344000955","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,749246.9,749246.9,11023,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203922,2137517.00
06/23/2017 03:45,2,0.000,ALERT,211.25,297.26,59.981,1498203904,"274151322000094","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,823480.1,823480.1,11219,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203924,2137518.00
06/23/2017 03:45,2,0.000,ALERT,212.16,299.67,59.959,1498203904,"201051344000579","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,758664.5,758664.5,11006,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203925,2137519.00
06/23/2017 03:45,2,0.000,ALERT,211.70,299.37,60.002,1498203904,"201051344000890","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,743257.3,743257.3,11016,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203927,2137520.00
06/23/2017 03:45,2,0.000,ALERT,211.70,298.47,59.996,1498203904,"201051344000438","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,745878.1,745878.1,11008,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203929,2137521.00
06/23/2017 03:45,2,0.000,ALERT,211.93,298.17,60.018,1498203904,"201051344000417","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,680148.3,680148.3,11037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203931,2137522.00
06/23/2017 03:45,2,0.000,ALERT,211.48,298.47,59.996,1498203904,"274151322000083","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,991761.7,991761.7,10946,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203932,2137523.00
06/23/2017 03:45,2,0.000,ALERT,212.16,297.87,59.996,1498203904,"274151322000076","219011344069620",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10944,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203934,2137524.00
06/23/2017 03:45,2,0.000,ALERT,211.93,299.37,60.007,1498203904,"201051344000868","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,738945.9,738945.9,11015,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203936,2137525.00
06/23/2017 03:45,2,0.000,ALERT,211.48,298.77,60.034,1498203904,"274151322000095","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10957,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203938,2137526.00
06/23/2017 03:45,2,0.000,ALERT,211.70,298.77,59.970,1498203904,"201051344000988","219011344069620",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,652326.2,652326.2,11009,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203940,2137527.00
06/23/2017 03:45,2,0.000,ALERT,211.48,298.17,59.996,1498203904,"201051344001025","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,745753.4,745753.4,11023,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203942,2137528.00
06/23/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1498203904,"201051344000458","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,750664.0,750664.0,10996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203943,2137529.00
06/23/2017 03:45,2,0.000,ALERT,212.61,298.77,60.002,1498203904,"201051344000853","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,751539.0,751539.0,11007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203945,2137530.00
06/23/2017 03:45,2,0.000,ALERT,211.93,298.77,60.023,1498203904,"201051344000685","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,745846.8,745846.8,11033,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203947,2137531.00
06/23/2017 03:45,2,0.000,ALERT,211.70,297.87,60.034,1498203904,"201051344000917","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,742471.6,742471.6,11023,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203949,2137532.00
06/23/2017 03:45,2,0.000,ALERT,211.70,298.77,59.996,1498203904,"201051344001145","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,750488.7,750488.7,11010,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203951,2137533.00
06/23/2017 03:45,2,0.000,ALERT,211.93,298.17,59.996,1498203904,"201051344000651","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,739092.8,739092.8,11013,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203952,2137534.00
06/23/2017 03:45,2,0.000,ALERT,211.03,297.26,59.991,1498203904,"274151322000088","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,951123.9,951123.9,10946,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203954,2137535.00
06/23/2017 03:45,2,0.000,ALERT,212.16,297.26,59.986,1498203904,"274151322000068","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,824001.7,824001.7,11233,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203956,2137536.00
06/23/2017 03:45,2,0.000,ALERT,211.48,298.77,59.996,1498203904,"201051344001135","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,734532.1,734532.1,11002,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203958,2137537.00
06/23/2017 03:45,2,0.000,ALERT,211.93,299.97,59.986,1498203904,"201051344000594","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,753591.9,753591.9,11007,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203959,2137538.00
06/23/2017 03:45,2,0.000,ALERT,211.70,298.17,59.986,1498203904,"201051344001203","219011344069620",0.00,14.30,0,295.76,301.77,0.0,0.0,0.000,743978.7,743978.7,11042,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203961,2137539.00
06/23/2017 03:45,2,0.000,ALERT,211.48,298.17,59.991,1498203904,"274151322000054","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,968141.7,968141.7,10928,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203963,2137540.00
06/23/2017 03:45,2,0.000,ALERT,212.16,298.77,59.975,1498203904,"201051344000867","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,737787.8,737787.8,11036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203965,2137541.00
06/23/2017 03:45,2,0.000,ALERT,211.70,298.47,59.975,1498203904,"201051344001093","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,742343.1,742343.1,11029,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203967,2137542.00
06/23/2017 03:45,2,0.000,ALERT,212.16,299.37,59.986,1498203904,"201051344000900","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,759318.8,759318.8,11016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203968,2137543.00
06/23/2017 03:45,2,0.000,ALERT,212.38,298.47,59.975,1498203904,"201051344000648","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,747527.2,747527.2,11004,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203970,2137544.00
06/23/2017 03:45,2,0.000,ALERT,212.16,299.67,59.986,1498203904,"201051344000569","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,761446.2,761446.2,10984,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203972,2137545.00
06/23/2017 03:45,2,0.000,ALERT,212.16,299.37,59.981,1498203904,"201051344000983","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,752014.0,752014.0,11009,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203974,2137546.00
06/23/2017 03:45,2,0.000,ALERT,211.93,298.47,59.975,1498203904,"201051344001158","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,736991.5,736991.5,11012,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203976,2137547.00
06/23/2017 03:45,2,0.000,ALERT,212.61,299.67,59.981,1498203904,"201051344000576","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,751530.4,751530.4,11013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498203977,2137548.00
06/23/2017 03:45,2,0.000,ALERT,211.70,297.26,59.981,1498203904,"274151322000087","219011344069620",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,941834.7,941834.7,11103,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498203979,2137549.00
06/23/2017 04:00,2,0.000,ALERT,212.61,298.77,59.954,1498204803,"201051344000645","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,750483.8,750483.8,11000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204805,2137550.00
06/23/2017 04:00,2,0.000,ALERT,211.70,297.87,59.954,1498204803,"274151322000085","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,963975.7,963975.7,10939,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204807,2137551.00
06/23/2017 04:00,2,0.000,ALERT,212.83,299.07,59.954,1498204803,"201051344000633","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,737200.3,737200.3,11045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204809,2137552.00
06/23/2017 04:00,2,0.000,ALERT,212.16,298.77,59.944,1498204803,"201051344000469","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,740488.2,740488.2,11014,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204811,2137553.00
06/23/2017 04:00,2,0.000,ALERT,211.48,298.47,59.965,1498204803,"201051344000646","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,735840.1,735840.1,11014,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204812,2137554.00
06/23/2017 04:00,2,0.000,ALERT,211.03,297.87,59.954,1498204803,"274151322000052","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,1001883.8,1001883.8,10941,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204814,2137555.00
06/23/2017 04:00,2,0.000,ALERT,211.70,298.47,59.959,1498204803,"201051344000585","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,748331.8,748331.8,11013,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498204816,2137556.00
06/23/2017 04:00,2,0.000,ALERT,211.93,299.37,59.986,1498204803,"201051344001230","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,740480.0,740480.0,11022,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498204818,2137557.00
06/23/2017 04:00,2,0.000,ALERT,212.38,299.67,59.975,1498204803,"201051344000582","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,729897.0,729897.0,11003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204820,2137558.00
06/23/2017 04:00,2,0.000,ALERT,211.25,298.47,59.965,1498204803,"201051344000955","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,749246.9,749246.9,11025,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204821,2137559.00
06/23/2017 04:00,2,0.000,ALERT,211.48,297.57,59.959,1498204803,"274151322000094","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,823480.1,823480.1,11221,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204823,2137560.00
06/23/2017 04:00,2,0.000,ALERT,212.16,299.67,59.965,1498204803,"201051344000579","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,758664.5,758664.5,11008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204825,2137561.00
06/23/2017 04:00,2,0.000,ALERT,211.70,299.37,59.965,1498204803,"201051344000890","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,743257.3,743257.3,11018,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498204827,2137562.00
06/23/2017 04:00,2,0.000,ALERT,211.93,298.77,60.007,1498204803,"201051344000438","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,745878.1,745878.1,11010,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498204829,2137563.00
06/23/2017 04:00,2,0.000,ALERT,211.93,298.17,59.970,1498204803,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,680148.3,680148.3,11039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204831,2137564.00
06/23/2017 04:00,2,0.000,ALERT,211.70,299.07,59.975,1498204803,"274151322000083","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,991761.7,991761.7,10948,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204833,2137565.00
06/23/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1498204803,"274151322000076","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10946,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204834,2137566.00
06/23/2017 04:00,2,0.000,ALERT,212.38,299.97,59.975,1498204803,"201051344000868","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,738945.9,738945.9,11017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204836,2137567.00
06/23/2017 04:00,2,0.000,ALERT,211.48,299.07,59.970,1498204803,"274151322000095","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10959,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204838,2137568.00
06/23/2017 04:00,2,0.000,ALERT,211.93,298.77,59.917,1498204803,"201051344000988","219011344069620",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,652326.2,652326.2,11011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204840,2137569.00
06/23/2017 04:00,2,0.000,ALERT,211.70,298.17,59.975,1498204803,"201051344001025","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,745753.4,745753.4,11025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204842,2137570.00
06/23/2017 04:00,2,0.000,ALERT,212.16,299.37,59.975,1498204803,"201051344000458","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,750664.0,750664.0,10998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204843,2137571.00
06/23/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1498204803,"201051344000853","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,751539.0,751539.0,11009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204845,2137572.00
06/23/2017 04:00,2,0.000,ALERT,211.93,298.77,59.965,1498204803,"201051344000685","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,745846.8,745846.8,11035,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204847,2137573.00
06/23/2017 04:00,2,0.000,ALERT,212.16,298.47,59.949,1498204803,"201051344000917","219011344069620",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,742471.6,742471.6,11025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498204849,2137574.00
06/23/2017 04:00,2,0.000,ALERT,211.93,299.07,59.975,1498204803,"201051344001145","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,750488.7,750488.7,11012,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204851,2137575.00
06/23/2017 04:00,2,0.000,ALERT,211.93,298.17,59.975,1498204803,"201051344000651","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,739092.8,739092.8,11015,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498204852,2137576.00
06/23/2017 04:00,2,0.000,ALERT,211.25,298.17,59.959,1498204803,"274151322000088","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,951123.9,951123.9,10948,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204854,2137577.00
06/23/2017 04:00,2,0.000,ALERT,211.93,297.26,59.975,1498204803,"274151322000068","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,824001.7,824001.7,11235,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204856,2137578.00
06/23/2017 04:00,2,0.000,ALERT,211.25,298.47,59.975,1498204803,"201051344001135","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,734532.1,734532.1,11004,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204858,2137579.00
06/23/2017 04:00,2,0.000,ALERT,212.16,299.97,59.970,1498204803,"201051344000594","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,753591.9,753591.9,11009,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204860,2137580.00
06/23/2017 04:00,2,0.000,ALERT,211.93,298.47,59.970,1498204803,"201051344001203","219011344069620",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,743978.7,743978.7,11044,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498204861,2137581.00
06/23/2017 04:00,2,0.000,ALERT,211.25,297.87,59.970,1498204803,"274151322000054","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,968141.7,968141.7,10930,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204863,2137582.00
06/23/2017 04:00,2,0.000,ALERT,212.61,299.07,59.949,1498204803,"201051344000867","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,737787.8,737787.8,11038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204865,2137583.00
06/23/2017 04:00,2,0.000,ALERT,211.70,298.77,59.965,1498204803,"201051344001093","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,742343.1,742343.1,11031,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204867,2137584.00
06/23/2017 04:00,2,0.000,ALERT,212.16,299.37,59.970,1498204803,"201051344000900","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,759318.8,759318.8,11018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204868,2137585.00
06/23/2017 04:00,2,0.000,ALERT,212.61,298.77,59.970,1498204803,"201051344000648","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,747527.2,747527.2,11006,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204870,2137586.00
06/23/2017 04:00,2,0.000,ALERT,212.16,299.67,59.975,1498204803,"201051344000569","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,761446.2,761446.2,10986,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204872,2137587.00
06/23/2017 04:00,2,0.000,ALERT,212.16,299.37,59.965,1498204803,"201051344000983","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,752014.0,752014.0,11011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204874,2137588.00
06/23/2017 04:00,2,0.000,ALERT,212.38,299.07,59.965,1498204803,"201051344001158","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,736991.5,736991.5,11014,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204876,2137589.00
06/23/2017 04:00,2,0.000,ALERT,212.61,299.67,59.970,1498204803,"201051344000576","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,751530.4,751530.4,11015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204877,2137590.00
06/23/2017 04:00,2,0.000,ALERT,211.70,297.26,59.959,1498204803,"274151322000087","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,941834.7,941834.7,11105,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498204879,2137591.00
06/23/2017 04:15,2,0.000,ALERT,212.38,298.17,59.954,1498205704,"201051344000645","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,750483.8,750483.8,11002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205706,2137592.00
06/23/2017 04:15,2,0.000,ALERT,211.25,296.66,59.944,1498205704,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,963975.7,963975.7,10941,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205707,2137593.00
06/23/2017 04:15,2,0.000,ALERT,212.61,298.17,59.954,1498205704,"201051344000633","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,737200.3,737200.3,11047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205709,2137594.00
06/23/2017 04:15,2,0.000,ALERT,211.93,298.17,59.928,1498205704,"201051344000469","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,740488.2,740488.2,11016,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205711,2137595.00
06/23/2017 04:15,2,0.000,ALERT,211.25,298.17,59.954,1498205704,"201051344000646","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,735840.1,735840.1,11016,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205713,2137596.00
06/23/2017 04:15,2,0.000,ALERT,211.03,296.66,59.959,1498205704,"274151322000052","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1001883.8,1001883.8,10943,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205715,2137597.00
