ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 04:15,2,0.000,ALERT,211.70,298.47,59.970,1498205704,"201051344000585","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,748331.8,748331.8,11015,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205716,2137598.00
06/23/2017 04:15,2,0.000,ALERT,211.48,298.47,59.954,1498205704,"201051344001230","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,740480.0,740480.0,11024,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205718,2137599.00
06/23/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1498205704,"201051344000582","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,729897.0,729897.0,11005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205720,2137600.00
06/23/2017 04:15,2,0.000,ALERT,211.03,298.17,59.959,1498205704,"201051344000955","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,749246.9,749246.9,11027,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205722,2137601.00
06/23/2017 04:15,2,0.000,ALERT,211.48,296.96,59.959,1498205704,"274151322000094","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,823480.1,823480.1,11223,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205724,2137602.00
06/23/2017 04:15,2,0.000,ALERT,212.16,299.07,59.959,1498205704,"201051344000579","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,758664.5,758664.5,11010,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205725,2137603.00
06/23/2017 04:15,2,0.000,ALERT,211.25,298.77,59.954,1498205704,"201051344000890","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,743257.3,743257.3,11020,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205727,2137604.00
06/23/2017 04:15,2,0.000,ALERT,211.70,298.47,59.970,1498205704,"201051344000438","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,745878.1,745878.1,11012,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205729,2137605.00
06/23/2017 04:15,2,0.000,ALERT,211.70,297.87,59.959,1498205704,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,680148.3,680148.3,11041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205731,2137606.00
06/23/2017 04:15,2,0.000,ALERT,211.25,297.87,59.954,1498205704,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,991761.7,991761.7,10950,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205732,2137607.00
06/23/2017 04:15,2,0.000,ALERT,211.93,297.87,59.959,1498205704,"274151322000076","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10948,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205734,2137608.00
06/23/2017 04:15,2,0.000,ALERT,212.16,299.07,59.965,1498205704,"201051344000868","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,738945.9,738945.9,11019,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205736,2137609.00
06/23/2017 04:15,2,0.000,ALERT,211.25,298.47,59.959,1498205704,"274151322000095","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1047804.7,1047804.7,10961,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205738,2137610.00
06/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.991,1498205704,"201051344000988","219011344069620",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,652326.2,652326.2,11013,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205740,2137611.00
06/23/2017 04:15,2,0.000,ALERT,211.70,298.17,59.965,1498205704,"201051344001025","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,745753.4,745753.4,11027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205742,2137612.00
06/23/2017 04:15,2,0.000,ALERT,211.70,298.47,59.991,1498205704,"201051344000458","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,750664.0,750664.0,11000,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205743,2137613.00
06/23/2017 04:15,2,0.000,ALERT,212.61,298.47,60.018,1498205704,"201051344000853","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,751539.0,751539.0,11011,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205745,2137614.00
06/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.965,1498205704,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,745846.8,745846.8,11037,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205747,2137615.00
06/23/2017 04:15,2,0.000,ALERT,211.70,297.87,59.970,1498205704,"201051344000917","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,742471.6,742471.6,11027,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205749,2137616.00
06/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.970,1498205704,"201051344001145","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,750488.7,750488.7,11014,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205750,2137617.00
06/23/2017 04:15,2,0.000,ALERT,211.93,298.17,59.975,1498205704,"201051344000651","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,739092.8,739092.8,11017,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205752,2137618.00
06/23/2017 04:15,2,0.000,ALERT,210.80,297.57,59.959,1498205704,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,951123.9,951123.9,10950,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205754,2137619.00
06/23/2017 04:15,2,0.000,ALERT,212.16,296.66,59.970,1498205704,"274151322000068","219011344069620",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,824001.7,824001.7,11237,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205756,2137620.00
06/23/2017 04:15,2,0.000,ALERT,211.25,298.17,59.965,1498205704,"201051344001135","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,734532.1,734532.1,11006,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205758,2137621.00
06/23/2017 04:15,2,0.000,ALERT,211.70,299.37,59.981,1498205704,"201051344000594","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,753591.9,753591.9,11011,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205759,2137622.00
06/23/2017 04:15,2,0.000,ALERT,211.70,298.17,59.970,1498205704,"201051344001203","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,743978.7,743978.7,11046,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205761,2137623.00
06/23/2017 04:15,2,0.000,ALERT,211.03,296.96,59.959,1498205704,"274151322000054","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,968141.7,968141.7,10932,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205763,2137624.00
06/23/2017 04:15,2,0.000,ALERT,212.38,298.17,59.965,1498205704,"201051344000867","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,737787.8,737787.8,11040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205765,2137625.00
06/23/2017 04:15,2,0.000,ALERT,211.70,298.47,59.959,1498205704,"201051344001093","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,742343.1,742343.1,11033,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498205767,2137626.00
06/23/2017 04:15,2,0.000,ALERT,212.16,298.77,59.965,1498205704,"201051344000900","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,759318.8,759318.8,11020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205768,2137627.00
06/23/2017 04:15,2,0.000,ALERT,212.16,297.87,59.965,1498205704,"201051344000648","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,747527.2,747527.2,11008,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205770,2137628.00
06/23/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1498205704,"201051344000569","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,761446.2,761446.2,10988,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205772,2137629.00
06/23/2017 04:15,2,0.000,ALERT,211.93,298.77,59.975,1498205704,"201051344000983","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,752014.0,752014.0,11013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205774,2137630.00
06/23/2017 04:15,2,0.000,ALERT,211.93,298.17,59.975,1498205704,"201051344001158","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,736991.5,736991.5,11016,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205776,2137631.00
06/23/2017 04:15,2,0.000,ALERT,212.61,299.37,59.986,1498205704,"201051344000576","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,751530.4,751530.4,11017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205777,2137632.00
06/23/2017 04:15,2,0.000,ALERT,211.25,296.66,59.975,1498205704,"274151322000087","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,941834.7,941834.7,11107,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498205779,2137633.00
06/23/2017 04:30,2,0.000,ALERT,212.61,298.77,59.996,1498206603,"201051344000645","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,750483.8,750483.8,11004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206605,2137634.00
06/23/2017 04:30,2,0.000,ALERT,211.48,297.87,59.991,1498206603,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,963975.7,963975.7,10943,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206607,2137635.00
06/23/2017 04:30,2,0.000,ALERT,212.38,297.87,59.981,1498206603,"201051344000633","219011344069620",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,737200.3,737200.3,11049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206609,2137636.00
06/23/2017 04:30,2,0.000,ALERT,212.16,298.77,60.007,1498206603,"201051344000469","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,740488.2,740488.2,11018,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206611,2137637.00
06/23/2017 04:30,2,0.000,ALERT,211.25,298.47,60.018,1498206603,"201051344000646","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,735840.1,735840.1,11018,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206613,2137638.00
06/23/2017 04:30,2,0.000,ALERT,211.25,296.96,59.996,1498206603,"274151322000052","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,1001883.8,1001883.8,10945,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206614,2137639.00
06/23/2017 04:30,2,0.000,ALERT,211.93,299.07,60.012,1498206603,"201051344000585","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,748331.8,748331.8,11017,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206616,2137640.00
06/23/2017 04:30,2,0.000,ALERT,211.48,298.77,60.007,1498206603,"201051344001230","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,740480.0,740480.0,11026,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206618,2137641.00
06/23/2017 04:30,2,0.000,ALERT,212.16,299.37,59.944,1498206603,"201051344000582","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,729897.0,729897.0,11007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206620,2137642.00
06/23/2017 04:30,2,0.000,ALERT,211.48,298.77,59.991,1498206603,"201051344000955","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,749246.9,749246.9,11029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206622,2137643.00
06/23/2017 04:30,2,0.000,ALERT,211.48,297.26,59.986,1498206603,"274151322000094","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,823480.1,823480.1,11225,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206623,2137644.00
06/23/2017 04:30,2,0.000,ALERT,211.93,299.37,59.991,1498206603,"201051344000579","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,758664.5,758664.5,11012,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206625,2137645.00
06/23/2017 04:30,2,0.000,ALERT,211.70,299.07,59.996,1498206603,"201051344000890","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,743257.3,743257.3,11022,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206627,2137646.00
06/23/2017 04:30,2,0.000,ALERT,211.70,298.17,59.981,1498206603,"201051344000438","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,745878.1,745878.1,11014,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206629,2137647.00
06/23/2017 04:30,2,0.000,ALERT,211.93,297.87,59.986,1498206603,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,680148.3,680148.3,11043,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206630,2137648.00
06/23/2017 04:30,2,0.000,ALERT,211.48,297.87,59.981,1498206603,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,991761.7,991761.7,10952,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206632,2137649.00
06/23/2017 04:30,2,0.000,ALERT,211.93,297.57,59.986,1498206603,"274151322000076","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10950,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206634,2137650.00
06/23/2017 04:30,2,0.000,ALERT,211.70,299.07,60.002,1498206603,"201051344000868","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,738945.9,738945.9,11021,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206636,2137651.00
06/23/2017 04:30,2,0.000,ALERT,211.25,298.47,60.007,1498206603,"274151322000095","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1047804.7,1047804.7,10963,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206638,2137652.00
06/23/2017 04:30,2,0.000,ALERT,211.93,298.77,59.981,1498206603,"201051344000988","219011344069620",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,652326.2,652326.2,11015,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206639,2137653.00
06/23/2017 04:30,2,0.000,ALERT,211.70,297.87,59.981,1498206603,"201051344001025","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,745753.4,745753.4,11029,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206641,2137654.00
06/23/2017 04:30,2,0.000,ALERT,212.16,299.07,59.986,1498206603,"201051344000458","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,750664.0,750664.0,11002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206643,2137655.00
06/23/2017 04:30,2,0.000,ALERT,212.61,298.77,59.970,1498206603,"201051344000853","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,751539.0,751539.0,11013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206645,2137656.00
06/23/2017 04:30,2,0.000,ALERT,212.16,298.17,59.981,1498206603,"201051344000685","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,745846.8,745846.8,11039,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206647,2137657.00
06/23/2017 04:30,2,0.000,ALERT,211.93,298.17,59.965,1498206603,"201051344000917","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,742471.6,742471.6,11029,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206648,2137658.00
06/23/2017 04:30,2,0.000,ALERT,211.93,298.77,59.970,1498206603,"201051344001145","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,750488.7,750488.7,11016,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206650,2137659.00
06/23/2017 04:30,2,0.000,ALERT,211.70,297.57,59.970,1498206603,"201051344000651","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,739092.8,739092.8,11019,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206652,2137660.00
06/23/2017 04:30,2,0.000,ALERT,211.03,298.17,59.996,1498206603,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,951123.9,951123.9,10952,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206654,2137661.00
06/23/2017 04:30,2,0.000,ALERT,211.93,296.96,59.986,1498206603,"274151322000068","219011344069620",0.00,15.50,0,295.16,298.47,0.0,0.0,0.000,824001.7,824001.7,11239,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206655,2137662.00
06/23/2017 04:30,2,0.000,ALERT,211.25,298.17,59.970,1498206603,"201051344001135","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,734532.1,734532.1,11008,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206657,2137663.00
06/23/2017 04:30,2,0.000,ALERT,211.93,299.67,59.959,1498206603,"201051344000594","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,753591.9,753591.9,11013,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206659,2137664.00
06/23/2017 04:30,2,0.000,ALERT,211.70,297.87,59.959,1498206603,"201051344001203","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,743978.7,743978.7,11048,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206661,2137665.00
06/23/2017 04:30,2,0.000,ALERT,211.25,297.26,59.928,1498206603,"274151322000054","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,968141.7,968141.7,10934,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206663,2137666.00
06/23/2017 04:30,2,0.000,ALERT,212.38,298.77,59.954,1498206603,"201051344000867","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,737787.8,737787.8,11042,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206664,2137667.00
06/23/2017 04:30,2,0.000,ALERT,211.70,298.17,59.954,1498206603,"201051344001093","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,742343.1,742343.1,11035,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206666,2137668.00
06/23/2017 04:30,2,0.000,ALERT,211.93,298.47,59.954,1498206603,"201051344000900","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,759318.8,759318.8,11022,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206668,2137669.00
06/23/2017 04:30,2,0.000,ALERT,212.38,298.47,60.007,1498206603,"201051344000648","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,747527.2,747527.2,11010,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206670,2137670.00
06/23/2017 04:30,2,0.000,ALERT,211.93,299.07,59.965,1498206603,"201051344000569","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,761446.2,761446.2,10990,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206672,2137671.00
06/23/2017 04:30,2,0.000,ALERT,212.16,298.77,59.975,1498206603,"201051344000983","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,752014.0,752014.0,11015,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206674,2137672.00
06/23/2017 04:30,2,0.000,ALERT,211.93,298.47,59.959,1498206603,"201051344001158","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,736991.5,736991.5,11018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498206676,2137673.00
06/23/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1498206603,"201051344000576","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,751530.4,751530.4,11019,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206677,2137674.00
06/23/2017 04:30,2,0.000,ALERT,211.48,296.96,59.949,1498206603,"274151322000087","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,941834.7,941834.7,11109,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498206679,2137675.00
06/23/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1498207503,"201051344000645","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,750483.8,750483.8,11006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207506,2137676.00
06/23/2017 04:45,2,0.000,ALERT,211.48,297.87,59.938,1498207503,"274151322000085","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,963975.7,963975.7,10945,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498207507,2137677.00
06/23/2017 04:45,2,0.000,ALERT,212.61,298.47,59.975,1498207503,"201051344000633","219011344069620",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,737200.3,737200.3,11051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207509,2137678.00
06/23/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1498207503,"201051344000469","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,740488.2,740488.2,11020,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207511,2137679.00
06/23/2017 04:45,2,0.000,ALERT,211.48,298.17,59.975,1498207503,"201051344000646","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,735840.1,735840.1,11020,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207513,2137680.00
06/23/2017 04:45,2,0.000,ALERT,211.03,298.17,59.970,1498207503,"274151322000052","219011344069620",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,1001883.8,1001883.8,10947,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207515,2137681.00
06/23/2017 04:45,2,0.000,ALERT,211.93,298.77,59.949,1498207503,"201051344000585","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,748331.8,748331.8,11019,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207516,2137682.00
06/23/2017 04:45,2,0.000,ALERT,211.70,298.77,59.970,1498207503,"201051344001230","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,740480.0,740480.0,11028,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207518,2137683.00
06/23/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1498207503,"201051344000582","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,729897.0,729897.0,11009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207520,2137684.00
06/23/2017 04:45,2,0.000,ALERT,211.25,298.47,60.007,1498207503,"201051344000955","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,749246.9,749246.9,11031,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207522,2137685.00
06/23/2017 04:45,2,0.000,ALERT,211.70,297.57,59.991,1498207503,"274151322000094","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,823480.1,823480.1,11227,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207523,2137686.00
06/23/2017 04:45,2,0.000,ALERT,211.93,299.67,59.965,1498207503,"201051344000579","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,758664.5,758664.5,11014,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207525,2137687.00
06/23/2017 04:45,2,0.000,ALERT,211.70,299.07,59.975,1498207503,"201051344000890","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,743257.3,743257.3,11024,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498207527,2137688.00
06/23/2017 04:45,2,0.000,ALERT,211.93,298.47,59.970,1498207503,"201051344000438","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,745878.1,745878.1,11016,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498207529,2137689.00
06/23/2017 04:45,2,0.000,ALERT,211.70,297.57,59.965,1498207503,"201051344000417","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,680148.3,680148.3,11045,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498207531,2137690.00
06/23/2017 04:45,2,0.000,ALERT,211.48,298.47,59.959,1498207503,"274151322000083","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,991761.7,991761.7,10954,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207532,2137691.00
06/23/2017 04:45,2,0.000,ALERT,211.93,297.87,59.959,1498207503,"274151322000076","219011344069620",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10952,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207534,2137692.00
06/23/2017 04:45,2,0.000,ALERT,212.16,299.97,59.959,1498207503,"201051344000868","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,738945.9,738945.9,11023,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207536,2137693.00
06/23/2017 04:45,2,0.000,ALERT,211.48,299.07,59.954,1498207503,"274151322000095","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10965,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207538,2137694.00
06/23/2017 04:45,2,0.000,ALERT,211.93,298.77,59.959,1498207503,"201051344000988","219011344069620",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,652326.2,652326.2,11017,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207540,2137695.00
06/23/2017 04:45,2,0.000,ALERT,211.70,297.87,59.959,1498207503,"201051344001025","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,745753.4,745753.4,11031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207542,2137696.00
06/23/2017 04:45,2,0.000,ALERT,212.16,299.37,59.965,1498207503,"201051344000458","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,750664.0,750664.0,11004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498207543,2137697.00
06/23/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1498207503,"201051344000853","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,751539.0,751539.0,11015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207545,2137698.00
06/23/2017 04:45,2,0.000,ALERT,212.16,298.77,59.970,1498207503,"201051344000685","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,745846.8,745846.8,11041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498207547,2137699.00
06/23/2017 04:45,2,0.000,ALERT,211.93,298.17,59.959,1498207503,"201051344000917","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,742471.6,742471.6,11031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207549,2137700.00
06/23/2017 04:45,2,0.000,ALERT,211.93,298.47,59.954,1498207503,"201051344001145","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,750488.7,750488.7,11018,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207551,2137701.00
06/23/2017 04:45,2,0.000,ALERT,211.93,297.87,59.975,1498207503,"201051344000651","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,739092.8,739092.8,11021,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207552,2137702.00
06/23/2017 04:45,2,0.000,ALERT,211.25,297.57,59.959,1498207503,"274151322000088","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,951123.9,951123.9,10954,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207554,2137703.00
06/23/2017 04:45,2,0.000,ALERT,211.93,296.96,59.959,1498207503,"274151322000068","219011344069620",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,824001.7,824001.7,11241,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207556,2137704.00
06/23/2017 04:45,2,0.000,ALERT,211.48,298.17,60.007,1498207503,"201051344001135","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,734532.1,734532.1,11010,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207558,2137705.00
06/23/2017 04:45,2,0.000,ALERT,211.93,299.97,60.007,1498207503,"201051344000594","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,753591.9,753591.9,11015,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207559,2137706.00
06/23/2017 04:45,2,0.000,ALERT,211.93,298.17,59.959,1498207503,"201051344001203","219011344069620",0.00,14.30,0,296.36,302.07,0.0,0.0,0.000,743978.7,743978.7,11050,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207561,2137707.00
06/23/2017 04:45,2,0.000,ALERT,211.25,298.47,59.965,1498207503,"274151322000054","219011344069620",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,968141.7,968141.7,10936,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207563,2137708.00
06/23/2017 04:45,2,0.000,ALERT,212.61,299.07,60.002,1498207503,"201051344000867","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,737787.8,737787.8,11044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207565,2137709.00
06/23/2017 04:45,2,0.000,ALERT,211.70,298.17,59.949,1498207503,"201051344001093","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,742343.1,742343.1,11037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207567,2137710.00
06/23/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1498207503,"201051344000900","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,759318.8,759318.8,11024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498207569,2137711.00
06/23/2017 04:45,2,0.000,ALERT,212.38,298.47,59.959,1498207503,"201051344000648","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,747527.2,747527.2,11012,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207570,2137712.00
06/23/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1498207503,"201051344000569","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,761446.2,761446.2,10992,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207572,2137713.00
06/23/2017 04:45,2,0.000,ALERT,212.38,299.67,59.954,1498207503,"201051344000983","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,752014.0,752014.0,11017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207574,2137714.00
06/23/2017 04:45,2,0.000,ALERT,212.16,298.77,60.018,1498207503,"201051344001158","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,736991.5,736991.5,11020,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207576,2137715.00
06/23/2017 04:45,2,0.000,ALERT,212.38,299.37,59.933,1498207503,"201051344000576","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,751530.4,751530.4,11021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207578,2137716.00
06/23/2017 04:45,2,0.000,ALERT,211.70,297.57,59.965,1498207503,"274151322000087","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,941834.7,941834.7,11111,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498207579,2137717.00
06/23/2017 05:00,2,0.000,ALERT,212.16,298.47,59.965,1498208403,"201051344000645","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,750483.8,750483.8,11008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208405,2137718.00
06/23/2017 05:00,2,0.000,ALERT,211.03,297.57,59.981,1498208403,"274151322000085","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,963975.7,963975.7,10947,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208407,2137719.00
06/23/2017 05:00,2,0.000,ALERT,212.61,298.47,59.917,1498208403,"201051344000633","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,737200.3,737200.3,11053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208409,2137720.00
06/23/2017 05:00,2,0.000,ALERT,211.70,298.17,59.959,1498208403,"201051344000469","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,740488.2,740488.2,11022,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208411,2137721.00
06/23/2017 05:00,2,0.000,ALERT,211.25,297.87,59.949,1498208403,"201051344000646","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,735840.1,735840.1,11022,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208412,2137722.00
06/23/2017 05:00,2,0.000,ALERT,210.80,297.26,59.970,1498208403,"274151322000052","219011344069620",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1001883.8,1001883.8,10949,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208414,2137723.00
06/23/2017 05:00,2,0.000,ALERT,211.48,297.87,59.975,1498208403,"201051344000585","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,748331.8,748331.8,11021,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208416,2137724.00
06/23/2017 05:00,2,0.000,ALERT,211.48,298.47,59.975,1498208403,"201051344001230","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,740480.0,740480.0,11030,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208418,2137725.00
06/23/2017 05:00,2,0.000,ALERT,212.16,299.07,59.981,1498208403,"201051344000582","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,729897.0,729897.0,11011,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208420,2137726.00
06/23/2017 05:00,2,0.000,ALERT,211.25,298.17,59.975,1498208403,"201051344000955","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,749246.9,749246.9,11033,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208421,2137727.00
06/23/2017 05:00,2,0.000,ALERT,211.25,297.26,59.959,1498208403,"274151322000094","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,823480.1,823480.1,11229,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208423,2137728.00
06/23/2017 05:00,2,0.000,ALERT,211.93,299.37,59.975,1498208403,"201051344000579","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,758664.5,758664.5,11016,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208425,2137729.00
06/23/2017 05:00,2,0.000,ALERT,211.25,298.47,59.986,1498208403,"201051344000890","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,743257.3,743257.3,11026,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208427,2137730.00
06/23/2017 05:00,2,0.000,ALERT,211.70,298.17,59.975,1498208403,"201051344000438","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,745878.1,745878.1,11018,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208429,2137731.00
06/23/2017 05:00,2,0.000,ALERT,211.70,297.26,59.975,1498208403,"201051344000417","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,680148.3,680148.3,11047,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208430,2137732.00
06/23/2017 05:00,2,0.000,ALERT,211.03,297.57,60.002,1498208403,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,991761.7,991761.7,10956,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208432,2137733.00
06/23/2017 05:00,2,0.000,ALERT,211.70,296.96,59.975,1498208403,"274151322000076","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10954,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208434,2137734.00
06/23/2017 05:00,2,0.000,ALERT,211.93,299.07,59.981,1498208403,"201051344000868","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,738945.9,738945.9,11025,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208436,2137735.00
06/23/2017 05:00,2,0.000,ALERT,211.03,298.47,59.975,1498208403,"274151322000095","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10967,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208438,2137736.00
06/23/2017 05:00,2,0.000,ALERT,211.70,298.47,59.975,1498208403,"201051344000988","219011344069620",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,652326.2,652326.2,11019,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208439,2137737.00
06/23/2017 05:00,2,0.000,ALERT,211.48,297.26,59.970,1498208403,"201051344001025","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,745753.4,745753.4,11033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208441,2137738.00
06/23/2017 05:00,2,0.000,ALERT,211.93,298.77,59.949,1498208403,"201051344000458","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,750664.0,750664.0,11006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208443,2137739.00
06/23/2017 05:00,2,0.000,ALERT,212.38,298.47,59.986,1498208403,"201051344000853","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,751539.0,751539.0,11017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208445,2137740.00
06/23/2017 05:00,2,0.000,ALERT,211.93,298.17,59.986,1498208403,"201051344000685","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,745846.8,745846.8,11043,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208447,2137741.00
