ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 05:00,2,0.000,ALERT,211.70,297.57,59.996,1498208403,"201051344000917","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,742471.6,742471.6,11033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208448,2137742.00
06/23/2017 05:00,2,0.000,ALERT,211.70,298.47,59.991,1498208403,"201051344001145","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,750488.7,750488.7,11020,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208450,2137743.00
06/23/2017 05:00,2,0.000,ALERT,211.48,297.26,59.954,1498208403,"201051344000651","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,739092.8,739092.8,11023,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208452,2137744.00
06/23/2017 05:00,2,0.000,ALERT,210.57,297.57,59.991,1498208403,"274151322000088","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,951123.9,951123.9,10956,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208454,2137745.00
06/23/2017 05:00,2,0.000,ALERT,211.70,296.96,59.991,1498208403,"274151322000068","219011344069620",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,824001.7,824001.7,11243,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208456,2137746.00
06/23/2017 05:00,2,0.000,ALERT,211.03,298.17,59.991,1498208403,"201051344001135","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,734532.1,734532.1,11012,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208458,2137747.00
06/23/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1498208403,"201051344000594","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,753591.9,753591.9,11017,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208460,2137748.00
06/23/2017 05:00,2,0.000,ALERT,211.48,297.87,59.954,1498208403,"201051344001203","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,743978.7,743978.7,11052,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208461,2137749.00
06/23/2017 05:00,2,0.000,ALERT,210.57,296.66,59.981,1498208403,"274151322000054","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,968141.7,968141.7,10938,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208463,2137750.00
06/23/2017 05:00,2,0.000,ALERT,212.16,298.47,59.996,1498208403,"201051344000867","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,737787.8,737787.8,11046,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208465,2137751.00
06/23/2017 05:00,2,0.000,ALERT,211.48,297.87,59.981,1498208403,"201051344001093","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,742343.1,742343.1,11039,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208467,2137752.00
06/23/2017 05:00,2,0.000,ALERT,211.70,298.47,59.975,1498208403,"201051344000900","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,759318.8,759318.8,11026,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208468,2137753.00
06/23/2017 05:00,2,0.000,ALERT,212.16,298.17,59.975,1498208403,"201051344000648","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,747527.2,747527.2,11014,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208470,2137754.00
06/23/2017 05:00,2,0.000,ALERT,211.70,298.77,60.002,1498208403,"201051344000569","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,761446.2,761446.2,10994,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208472,2137755.00
06/23/2017 05:00,2,0.000,ALERT,211.93,298.77,60.007,1498208403,"201051344000983","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,752014.0,752014.0,11019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208474,2137756.00
06/23/2017 05:00,2,0.000,ALERT,211.93,298.17,59.981,1498208403,"201051344001158","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,736991.5,736991.5,11022,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498208476,2137757.00
06/23/2017 05:00,2,0.000,ALERT,212.16,299.07,59.944,1498208403,"201051344000576","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,751530.4,751530.4,11023,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208477,2137758.00
06/23/2017 05:00,2,0.000,ALERT,211.03,296.96,59.970,1498208403,"274151322000087","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,941834.7,941834.7,11113,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498208479,2137759.00
06/23/2017 05:15,2,0.000,ALERT,212.38,298.47,60.012,1498209304,"201051344000645","219011344069620",0.00,15.50,0,284.94,300.57,0.0,0.0,0.000,750483.8,750483.8,11010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209306,2137760.00
06/23/2017 05:15,2,0.000,ALERT,211.48,296.96,59.975,1498209304,"274151322000085","219011344069620",0.00,15.30,0,283.44,299.67,0.0,0.0,0.000,963975.7,963975.7,10949,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209308,2137761.00
06/23/2017 05:15,2,0.000,ALERT,212.61,298.47,59.996,1498209304,"201051344000633","219011344069620",0.00,14.70,0,283.14,299.97,0.0,0.0,0.000,737200.3,737200.3,11055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209310,2137762.00
06/23/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1498209304,"201051344000469","219011344069620",0.00,15.00,0,283.74,300.27,0.0,0.0,0.000,740488.2,740488.2,11024,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209311,2137763.00
06/23/2017 05:15,2,0.000,ALERT,211.25,297.87,59.959,1498209304,"201051344000646","219011344069620",0.00,14.70,0,283.44,299.67,0.0,0.0,0.000,735840.1,735840.1,11024,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209313,2137764.00
06/23/2017 05:15,2,0.000,ALERT,211.03,297.87,59.965,1498209304,"274151322000052","219011344069620",0.00,15.30,0,283.14,300.27,0.0,0.0,0.000,1001883.8,1001883.8,10951,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209315,2137765.00
06/23/2017 05:15,2,0.000,ALERT,211.70,298.17,59.975,1498209304,"201051344000585","219011344069620",0.00,15.30,0,283.74,299.97,0.0,0.0,0.000,748331.8,748331.8,11023,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209317,2137766.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.949,1498209304,"201051344001230","219011344069620",0.00,14.30,0,284.34,299.97,0.0,0.0,0.000,740480.0,740480.0,11032,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209319,2137767.00
06/23/2017 05:15,2,0.000,ALERT,211.70,298.47,59.981,1498209304,"201051344000582","219011344069620",0.00,14.70,0,284.94,300.57,0.0,0.0,0.000,729897.0,729897.0,11013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209321,2137768.00
06/23/2017 05:15,2,0.000,ALERT,211.25,298.17,59.986,1498209304,"201051344000955","219011344069620",0.00,15.00,0,284.04,299.67,0.0,0.0,0.000,749246.9,749246.9,11035,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209322,2137769.00
06/23/2017 05:15,2,0.000,ALERT,211.25,296.96,59.933,1498209304,"274151322000094","219011344069620",0.00,14.70,0,282.84,299.07,0.0,0.0,0.000,823480.1,823480.1,11231,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209324,2137770.00
06/23/2017 05:15,2,0.000,ALERT,211.70,299.07,59.970,1498209304,"201051344000579","219011344069620",0.00,15.00,0,285.54,301.17,0.0,0.0,0.000,758664.5,758664.5,11018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209326,2137771.00
06/23/2017 05:15,2,0.000,ALERT,211.48,298.47,59.975,1498209304,"201051344000890","219011344069620",0.00,14.70,0,284.64,300.87,0.0,0.0,0.000,743257.3,743257.3,11028,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209328,2137772.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.57,59.965,1498209304,"201051344000438","219011344069620",0.00,14.30,0,284.34,299.97,0.0,0.0,0.000,745878.1,745878.1,11020,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209330,2137773.00
06/23/2017 05:15,2,0.000,ALERT,211.03,296.66,59.970,1498209304,"201051344000417","219011344069620",0.00,14.70,0,283.44,299.37,0.0,0.0,0.000,680148.3,680148.3,11049,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209331,2137774.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.975,1498209304,"274151322000083","219011344069620",0.00,14.70,0,283.74,300.27,0.0,0.0,0.000,991761.7,991761.7,10958,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209333,2137775.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.26,59.954,1498209304,"274151322000076","219011344069620",0.00,15.30,0,283.44,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10956,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209335,2137776.00
06/23/2017 05:15,2,0.000,ALERT,211.70,299.07,59.965,1498209304,"201051344000868","219011344069620",0.00,15.30,0,285.54,301.47,0.0,0.0,0.000,738945.9,738945.9,11027,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209337,2137777.00
06/23/2017 05:15,2,0.000,ALERT,211.25,298.47,59.959,1498209304,"274151322000095","219011344069620",0.00,14.70,0,284.64,300.87,0.0,0.0,0.000,1047804.7,1047804.7,10969,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209339,2137778.00
06/23/2017 05:15,2,0.000,ALERT,211.70,298.47,59.959,1498209304,"201051344000988","219011344069620",0.00,15.50,0,282.54,300.27,0.0,0.0,0.000,652326.2,652326.2,11021,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209340,2137779.00
06/23/2017 05:15,2,0.000,ALERT,211.25,296.96,59.970,1498209304,"201051344001025","219011344069620",0.00,14.30,0,283.74,300.27,0.0,0.0,0.000,745753.4,745753.4,11035,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209342,2137780.00
06/23/2017 05:15,2,0.000,ALERT,211.93,298.77,59.991,1498209304,"201051344000458","219011344069620",0.00,16.00,0,284.94,301.47,0.0,0.0,0.000,750664.0,750664.0,11008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209344,2137781.00
06/23/2017 05:15,2,0.000,ALERT,212.38,298.47,59.959,1498209304,"201051344000853","219011344069620",0.00,15.30,0,284.94,300.87,0.0,0.0,0.000,751539.0,751539.0,11019,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209346,2137782.00
06/23/2017 05:15,2,0.000,ALERT,211.70,297.87,59.991,1498209304,"201051344000685","219011344069620",0.00,14.70,0,284.34,299.67,0.0,0.0,0.000,745846.8,745846.8,11045,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209348,2137783.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.26,59.965,1498209304,"201051344000917","219011344069620",0.00,15.50,0,283.14,299.07,0.0,0.0,0.000,742471.6,742471.6,11035,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209350,2137784.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.938,1498209304,"201051344001145","219011344069620",0.00,14.70,0,284.64,300.57,0.0,0.0,0.000,750488.7,750488.7,11022,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209351,2137785.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.26,59.996,1498209304,"201051344000651","219011344069620",0.00,14.00,0,283.74,299.37,0.0,0.0,0.000,739092.8,739092.8,11025,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209353,2137786.00
06/23/2017 05:15,2,0.000,ALERT,210.80,296.96,59.949,1498209304,"274151322000088","219011344069620",0.00,15.50,0,283.44,299.97,0.0,0.0,0.000,951123.9,951123.9,10958,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209355,2137787.00
06/23/2017 05:15,2,0.000,ALERT,211.70,296.66,59.949,1498209304,"274151322000068","219011344069620",0.00,15.80,0,282.84,299.07,0.0,0.0,0.000,824001.7,824001.7,11245,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209357,2137788.00
06/23/2017 05:15,2,0.000,ALERT,211.03,297.57,59.991,1498209304,"201051344001135","219011344069620",0.00,15.00,0,284.04,300.27,0.0,0.0,0.000,734532.1,734532.1,11014,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209358,2137789.00
06/23/2017 05:15,2,0.000,ALERT,211.70,299.37,59.954,1498209304,"201051344000594","219011344069620",0.00,14.70,0,284.64,300.87,0.0,0.0,0.000,753591.9,753591.9,11019,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209360,2137790.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.57,59.954,1498209304,"201051344001203","219011344069620",0.00,14.70,0,284.04,301.47,0.0,0.0,0.000,743978.7,743978.7,11054,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209362,2137791.00
06/23/2017 05:15,2,0.000,ALERT,211.25,297.57,59.975,1498209304,"274151322000054","219011344069620",0.00,16.00,0,283.44,300.27,0.0,0.0,0.000,968141.7,968141.7,10940,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209364,2137792.00
06/23/2017 05:15,2,0.000,ALERT,212.16,298.77,59.959,1498209304,"201051344000867","219011344069620",0.00,15.50,0,284.64,300.87,0.0,0.0,0.000,737787.8,737787.8,11048,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209366,2137793.00
06/23/2017 05:15,2,0.000,ALERT,211.25,297.26,59.981,1498209304,"201051344001093","219011344069620",0.00,15.30,0,284.04,299.67,0.0,0.0,0.000,742343.1,742343.1,11041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209367,2137794.00
06/23/2017 05:15,2,0.000,ALERT,211.93,299.07,59.959,1498209304,"201051344000900","219011344069620",0.00,15.30,0,284.64,300.57,0.0,0.0,0.000,759318.8,759318.8,11028,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209369,2137795.00
06/23/2017 05:15,2,0.000,ALERT,211.93,297.87,59.954,1498209304,"201051344000648","219011344069620",0.00,14.70,0,284.34,300.57,0.0,0.0,0.000,747527.2,747527.2,11016,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498209371,2137796.00
06/23/2017 05:15,2,0.000,ALERT,211.48,298.77,59.965,1498209304,"201051344000569","219011344069620",0.00,15.50,0,285.54,301.47,0.0,0.0,0.000,761446.2,761446.2,10996,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209373,2137797.00
06/23/2017 05:15,2,0.000,ALERT,211.70,298.77,59.965,1498209304,"201051344000983","219011344069620",0.00,15.50,0,285.24,301.17,0.0,0.0,0.000,752014.0,752014.0,11021,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209375,2137798.00
06/23/2017 05:15,2,0.000,ALERT,211.48,297.87,59.965,1498209304,"201051344001158","219011344069620",0.00,14.70,0,284.04,299.97,0.0,0.0,0.000,736991.5,736991.5,11024,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209377,2137799.00
06/23/2017 05:15,2,0.000,ALERT,212.16,298.77,59.959,1498209304,"201051344000576","219011344069620",0.00,15.30,0,284.94,300.87,0.0,0.0,0.000,751530.4,751530.4,11025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209379,2137800.00
06/23/2017 05:15,2,0.000,ALERT,211.03,295.76,59.965,1498209304,"274151322000087","219011344069620",0.00,15.80,0,282.84,299.37,0.0,0.0,0.000,941834.7,941834.7,11115,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498209380,2137801.00
06/23/2017 05:30,2,0.000,ALERT,212.16,298.47,59.991,1498210203,"201051344000645","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,750483.8,750483.8,11012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210205,2137802.00
06/23/2017 05:30,2,0.000,ALERT,211.25,297.26,59.965,1498210203,"274151322000085","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,963975.7,963975.7,10951,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210207,2137803.00
06/23/2017 05:30,2,0.000,ALERT,212.38,298.17,59.975,1498210203,"201051344000633","219011344069620",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,737200.3,737200.3,11057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210209,2137804.00
06/23/2017 05:30,2,0.000,ALERT,211.93,298.17,59.991,1498210203,"201051344000469","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,740488.2,740488.2,11026,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210211,2137805.00
06/23/2017 05:30,2,0.000,ALERT,211.48,298.47,59.944,1498210203,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,735840.1,735840.1,11026,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210212,2137806.00
06/23/2017 05:30,2,0.000,ALERT,210.80,297.87,59.959,1498210203,"274151322000052","219011344069620",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,1001883.8,1001883.8,10953,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210214,2137807.00
06/23/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1498210203,"201051344000585","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,748331.8,748331.8,11025,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210216,2137808.00
06/23/2017 05:30,2,0.000,ALERT,211.93,299.37,59.981,1498210203,"201051344001230","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,740480.0,740480.0,11034,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210218,2137809.00
06/23/2017 05:30,2,0.000,ALERT,212.38,299.67,59.965,1498210203,"201051344000582","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,729897.0,729897.0,11015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210220,2137810.00
06/23/2017 05:30,2,0.000,ALERT,211.48,299.07,59.970,1498210203,"201051344000955","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,749246.9,749246.9,11037,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210221,2137811.00
06/23/2017 05:30,2,0.000,ALERT,211.25,296.66,59.928,1498210203,"274151322000094","219011344069620",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,823480.1,823480.1,11233,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210223,2137812.00
06/23/2017 05:30,2,0.000,ALERT,211.93,299.07,59.954,1498210203,"201051344000579","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,758664.5,758664.5,11020,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210225,2137813.00
06/23/2017 05:30,2,0.000,ALERT,211.93,299.67,59.965,1498210203,"201051344000890","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,743257.3,743257.3,11030,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210227,2137814.00
06/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1498210203,"201051344000438","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,745878.1,745878.1,11022,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210229,2137815.00
06/23/2017 05:30,2,0.000,ALERT,211.70,297.87,59.938,1498210203,"201051344000417","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,680148.3,680148.3,11051,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210230,2137816.00
06/23/2017 05:30,2,0.000,ALERT,211.25,298.17,59.975,1498210203,"274151322000083","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,991761.7,991761.7,10960,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210232,2137817.00
06/23/2017 05:30,2,0.000,ALERT,211.70,297.57,59.981,1498210203,"274151322000076","219011344069620",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,1058027.2,1058027.2,10958,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210234,2137818.00
06/23/2017 05:30,2,0.000,ALERT,211.70,298.77,59.970,1498210203,"201051344000868","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,738945.9,738945.9,11029,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210236,2137819.00
06/23/2017 05:30,2,0.000,ALERT,211.03,298.17,59.949,1498210203,"274151322000095","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1047804.7,1047804.7,10971,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210238,2137820.00
06/23/2017 05:30,2,0.000,ALERT,211.48,297.87,59.954,1498210203,"201051344000988","219011344069620",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,652326.2,652326.2,11023,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210240,2137821.00
06/23/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1498210203,"201051344001025","219011344069620",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,745753.4,745753.4,11037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210242,2137822.00
06/23/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1498210203,"201051344000458","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,750664.0,750664.0,11010,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210243,2137823.00
06/23/2017 05:30,2,0.000,ALERT,212.16,297.87,59.975,1498210203,"201051344000853","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,751539.0,751539.0,11021,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210245,2137824.00
06/23/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1498210203,"201051344000685","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,745846.8,745846.8,11047,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210247,2137825.00
06/23/2017 05:30,2,0.000,ALERT,211.93,298.17,59.959,1498210203,"201051344000917","219011344069620",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,742471.6,742471.6,11037,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210249,2137826.00
06/23/2017 05:30,2,0.000,ALERT,212.16,299.07,59.959,1498210203,"201051344001145","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,750488.7,750488.7,11024,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210251,2137827.00
06/23/2017 05:30,2,0.000,ALERT,211.93,298.17,59.959,1498210203,"201051344000651","219011344069620",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,739092.8,739092.8,11027,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210252,2137828.00
06/23/2017 05:30,2,0.000,ALERT,210.80,297.26,59.954,1498210203,"274151322000088","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,951123.9,951123.9,10960,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210254,2137829.00
06/23/2017 05:30,2,0.000,ALERT,211.70,296.96,59.954,1498210203,"274151322000068","219011344069620",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,824001.7,824001.7,11247,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210256,2137830.00
06/23/2017 05:30,2,0.000,ALERT,211.70,298.77,59.959,1498210203,"201051344001135","219011344069620",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,734532.1,734532.1,11016,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210258,2137831.00
06/23/2017 05:30,2,0.000,ALERT,211.48,299.07,59.959,1498210203,"201051344000594","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,753591.9,753591.9,11021,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210260,2137832.00
06/23/2017 05:30,2,0.000,ALERT,211.93,298.47,59.949,1498210203,"201051344001203","219011344069620",0.00,14.70,0,295.46,302.07,0.0,0.0,0.000,743978.7,743978.7,11056,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210261,2137833.00
06/23/2017 05:30,2,0.000,ALERT,211.03,298.47,59.959,1498210203,"274151322000054","219011344069620",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,968141.7,968141.7,10942,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210263,2137834.00
06/23/2017 05:30,2,0.000,ALERT,211.93,297.87,59.949,1498210203,"201051344000867","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,737787.8,737787.8,11050,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210265,2137835.00
06/23/2017 05:30,2,0.000,ALERT,211.48,298.17,59.949,1498210203,"201051344001093","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,742343.1,742343.1,11043,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498210267,2137836.00
06/23/2017 05:30,2,0.000,ALERT,211.70,298.47,59.959,1498210203,"201051344000900","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,759318.8,759318.8,11030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210268,2137837.00
06/23/2017 05:30,2,0.000,ALERT,212.16,297.87,59.954,1498210203,"201051344000648","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,747527.2,747527.2,11018,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210270,2137838.00
06/23/2017 05:30,2,0.000,ALERT,211.70,298.47,59.991,1498210203,"201051344000569","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,761446.2,761446.2,10998,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210272,2137839.00
06/23/2017 05:30,2,0.000,ALERT,211.93,298.77,59.954,1498210203,"201051344000983","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,752014.0,752014.0,11023,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210274,2137840.00
06/23/2017 05:30,2,0.000,ALERT,211.70,297.87,59.949,1498210203,"201051344001158","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,736991.5,736991.5,11026,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210276,2137841.00
06/23/2017 05:30,2,0.000,ALERT,212.38,299.37,59.954,1498210203,"201051344000576","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,751530.4,751530.4,11027,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210278,2137842.00
06/23/2017 05:30,2,0.000,ALERT,211.25,297.26,59.922,1498210203,"274151322000087","219011344069620",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,941834.7,941834.7,11117,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498210279,2137843.00
06/23/2017 05:45,2,0.000,ALERT,212.38,297.87,59.917,1498211103,"201051344000645","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,750483.8,750483.8,11014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211105,2137844.00
06/23/2017 05:45,2,0.000,ALERT,211.25,297.57,59.954,1498211103,"274151322000085","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,963975.7,963975.7,10953,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211107,2137845.00
06/23/2017 05:45,2,0.000,ALERT,212.38,297.57,59.954,1498211103,"201051344000633","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,737200.3,737200.3,11059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211109,2137846.00
06/23/2017 05:45,2,0.000,ALERT,211.93,297.87,59.928,1498211103,"201051344000469","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,740488.2,740488.2,11028,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211110,2137847.00
06/23/2017 05:45,2,0.000,ALERT,211.70,298.17,59.928,1498211103,"201051344000646","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,735840.1,735840.1,11028,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211112,2137848.00
06/23/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1498211103,"274151322000052","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1001883.8,1001883.8,10955,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211114,2137849.00
06/23/2017 05:45,2,0.000,ALERT,212.38,298.77,59.949,1498211103,"201051344000585","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,748331.8,748331.8,11027,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211116,2137850.00
06/23/2017 05:45,2,0.000,ALERT,211.93,299.07,59.954,1498211103,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,740480.0,740480.0,11036,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211118,2137851.00
06/23/2017 05:45,2,0.000,ALERT,212.61,299.67,59.959,1498211103,"201051344000582","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,729897.0,729897.0,11017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211119,2137852.00
06/23/2017 05:45,2,0.000,ALERT,211.70,298.77,59.965,1498211103,"201051344000955","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,749246.9,749246.9,11039,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211121,2137853.00
06/23/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1498211103,"274151322000094","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,823480.1,823480.1,11235,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211123,2137854.00
06/23/2017 05:45,2,0.000,ALERT,211.70,298.47,59.954,1498211103,"201051344000579","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,758664.5,758664.5,11022,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211125,2137855.00
06/23/2017 05:45,2,0.000,ALERT,211.70,299.07,59.996,1498211103,"201051344000890","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,743257.3,743257.3,11032,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211127,2137856.00
06/23/2017 05:45,2,0.000,ALERT,212.38,298.77,59.959,1498211103,"201051344000438","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,745878.1,745878.1,11024,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211129,2137857.00
06/23/2017 05:45,2,0.000,ALERT,212.38,298.47,59.959,1498211103,"201051344000417","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,680148.3,680148.3,11053,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211130,2137858.00
06/23/2017 05:45,2,0.000,ALERT,211.03,297.57,59.954,1498211103,"274151322000083","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,991761.7,991761.7,10962,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211132,2137859.00
06/23/2017 05:45,2,0.000,ALERT,211.70,297.57,59.954,1498211103,"274151322000076","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10960,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211134,2137860.00
06/23/2017 05:45,2,0.000,ALERT,211.93,298.77,59.959,1498211103,"201051344000868","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,738945.9,738945.9,11031,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211136,2137861.00
06/23/2017 05:45,2,0.000,ALERT,211.25,298.17,59.954,1498211103,"274151322000095","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1047804.7,1047804.7,10973,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211138,2137862.00
06/23/2017 05:45,2,0.000,ALERT,211.70,298.17,59.933,1498211103,"201051344000988","219011344069620",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,652326.2,652326.2,11025,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211139,2137863.00
06/23/2017 05:45,2,0.000,ALERT,211.93,297.87,59.986,1498211103,"201051344001025","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,745753.4,745753.4,11039,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211141,2137864.00
06/23/2017 05:45,2,0.000,ALERT,211.70,298.17,59.944,1498211103,"201051344000458","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,750664.0,750664.0,11012,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211143,2137865.00
06/23/2017 05:45,2,0.000,ALERT,212.38,298.17,59.944,1498211103,"201051344000853","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,751539.0,751539.0,11023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211145,2137866.00
06/23/2017 05:45,2,0.000,ALERT,212.38,298.47,59.949,1498211103,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,745846.8,745846.8,11049,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211147,2137867.00
06/23/2017 05:45,2,0.000,ALERT,212.38,298.47,59.991,1498211103,"201051344000917","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,742471.6,742471.6,11039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211148,2137868.00
06/23/2017 05:45,2,0.000,ALERT,212.61,299.37,59.922,1498211103,"201051344001145","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,750488.7,750488.7,11026,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211150,2137869.00
06/23/2017 05:45,2,0.000,ALERT,212.38,297.87,59.954,1498211103,"201051344000651","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,739092.8,739092.8,11029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211152,2137870.00
06/23/2017 05:45,2,0.000,ALERT,210.57,297.26,59.938,1498211103,"274151322000088","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,951123.9,951123.9,10962,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211154,2137871.00
06/23/2017 05:45,2,0.000,ALERT,212.16,296.66,59.954,1498211103,"274151322000068","219011344069620",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,824001.7,824001.7,11249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211156,2137872.00
06/23/2017 05:45,2,0.000,ALERT,211.93,298.77,59.949,1498211103,"201051344001135","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,734532.1,734532.1,11018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211157,2137873.00
06/23/2017 05:45,2,0.000,ALERT,211.70,298.77,59.954,1498211103,"201051344000594","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,753591.9,753591.9,11023,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211159,2137874.00
06/23/2017 05:45,2,0.000,ALERT,212.38,298.77,59.954,1498211103,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,743978.7,743978.7,11058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211161,2137875.00
06/23/2017 05:45,2,0.000,ALERT,210.80,297.26,59.949,1498211103,"274151322000054","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,968141.7,968141.7,10944,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211163,2137876.00
06/23/2017 05:45,2,0.000,ALERT,211.93,297.26,59.949,1498211103,"201051344000867","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,737787.8,737787.8,11052,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211165,2137877.00
06/23/2017 05:45,2,0.000,ALERT,212.16,298.47,59.949,1498211103,"201051344001093","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,742343.1,742343.1,11045,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211166,2137878.00
06/23/2017 05:45,2,0.000,ALERT,211.93,298.17,59.944,1498211103,"201051344000900","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,759318.8,759318.8,11032,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211168,2137879.00
06/23/2017 05:45,2,0.000,ALERT,211.93,297.26,59.922,1498211103,"201051344000648","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,747527.2,747527.2,11020,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211170,2137880.00
06/23/2017 05:45,2,0.000,ALERT,212.16,298.77,59.959,1498211103,"201051344000569","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,761446.2,761446.2,11000,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211172,2137881.00
06/23/2017 05:45,2,0.000,ALERT,211.93,298.17,59.944,1498211103,"201051344000983","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,752014.0,752014.0,11025,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211174,2137882.00
06/23/2017 05:45,2,0.000,ALERT,211.93,297.87,59.959,1498211103,"201051344001158","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,736991.5,736991.5,11028,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498211175,2137883.00
06/23/2017 05:45,2,0.000,ALERT,212.61,298.77,59.965,1498211103,"201051344000576","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,751530.4,751530.4,11029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211177,2137884.00
06/23/2017 05:45,2,0.000,ALERT,211.48,297.26,59.959,1498211103,"274151322000087","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,941834.7,941834.7,11119,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498211179,2137885.00
