ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 06:00,2,0.051,ALERT,212.61,298.47,59.996,1498212003,"201051344000645","219011344069620",28.57,16.00,0,295.76,299.67,1.5,0.0,0.000,750483.8,750483.8,11016,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498212005,2137886.00
06/23/2017 06:00,2,0.020,ALERT,211.25,296.96,59.975,1498212003,"274151322000085","219011344069620",27.77,15.80,0,295.16,299.37,0.0,0.0,0.000,963975.7,963975.7,10955,0,0,0,L,1151911521,0,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1498212007,2137887.00
06/23/2017 06:00,2,0.000,ALERT,212.38,297.87,59.981,1498212003,"201051344000633","219011344069620",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,737200.3,737200.3,11061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498212009,2137888.00
06/23/2017 06:00,2,0.078,ALERT,212.16,298.17,59.996,1498212003,"201051344000469","219011344069620",28.21,15.50,0,294.86,299.67,2.3,0.3,0.000,740488.2,740488.2,11030,0,0,0,L,1122011218,0,120.65,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1498212010,2137889.00
06/23/2017 06:00,2,0.061,ALERT,211.93,298.77,59.981,1498212003,"201051344000646","219011344069620",28.25,15.30,0,296.06,300.27,1.8,0.0,0.000,735840.1,735840.1,11030,0,0,0,L,1122011218,0,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498212012,2137890.00
06/23/2017 06:00,2,0.043,ALERT,211.25,297.57,59.970,1498212003,"274151322000052","219011344069620",27.85,15.80,0,294.56,299.67,0.0,0.0,0.000,1001883.8,1001883.8,10957,0,0,0,L,1151911521,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1498212014,2137891.00
06/23/2017 06:00,2,0.080,ALERT,212.38,299.07,59.991,1498212003,"201051344000585","219011344069620",28.47,15.80,0,296.06,300.27,2.3,0.3,0.000,748331.8,748331.8,11029,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1498212016,2137892.00
06/23/2017 06:00,2,0.000,ALERT,211.93,299.07,59.981,1498212003,"201051344001230","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,740480.0,740480.0,11038,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498212018,2137893.00
06/23/2017 06:00,2,0.072,ALERT,212.83,299.97,59.975,1498212003,"201051344000582","219011344069620",28.35,15.30,0,297.57,301.17,2.1,0.1,0.000,729897.0,729897.0,11019,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498212020,2137894.00
06/23/2017 06:00,2,0.000,ALERT,211.48,298.47,59.975,1498212003,"201051344000955","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,749246.9,749246.9,11041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498212021,2137895.00
06/23/2017 06:00,2,0.000,ALERT,211.25,296.66,59.970,1498212003,"274151322000094","219011344069620",37.91,15.30,0,294.86,363.09,0.0,0.0,0.000,823480.1,823480.1,11237,0,0,0,L,1151911521,0,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1498212023,2137896.00
06/23/2017 06:00,2,0.096,ALERT,211.93,299.07,59.975,1498212003,"201051344000579","219011344069620",28.80,15.50,0,296.66,300.27,2.8,0.8,0.000,758664.5,758664.5,11024,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1498212025,2137897.00
06/23/2017 06:00,2,0.000,ALERT,211.93,299.37,60.012,1498212003,"201051344000890","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,743257.3,743257.3,11034,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498212027,2137898.00
06/23/2017 06:00,2,0.080,ALERT,211.93,298.47,59.933,1498212003,"201051344000438","219011344069620",28.75,15.00,0,296.66,300.57,2.4,0.4,0.000,745878.1,745878.1,11026,0,0,0,L,1122011218,0,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498212029,2137899.00
06/23/2017 06:00,2,0.000,ALERT,212.16,298.47,59.965,1498212003,"201051344000417","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,680148.3,680148.3,11055,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498212030,2137900.00
06/23/2017 06:00,2,0.020,ALERT,211.25,297.26,59.959,1498212003,"274151322000083","219011344069620",27.85,15.30,0,295.76,299.67,0.0,0.0,0.000,991761.7,991761.7,10964,0,0,0,L,1151911521,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1498212032,2137901.00
06/23/2017 06:00,2,0.049,ALERT,211.70,296.96,59.959,1498212003,"274151322000076","219011344069620",15.94,15.80,0,295.16,299.37,0.8,0.0,0.000,1058027.2,1058027.2,10962,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1498212034,2137902.00
06/23/2017 06:00,2,0.074,ALERT,211.93,299.07,59.975,1498212003,"201051344000868","219011344069620",28.33,15.80,0,296.66,300.57,2.1,0.2,0.000,738945.9,738945.9,11033,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1498212036,2137903.00
06/23/2017 06:00,2,0.010,ALERT,211.25,297.87,59.959,1498212003,"274151322000095","219011344069620",27.99,15.00,0,296.36,299.97,0.0,0.0,0.000,1047804.7,1047804.7,10975,0,0,0,L,1151911521,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1498212038,2137904.00
06/23/2017 06:00,2,0.053,ALERT,211.93,298.47,59.975,1498212003,"201051344000988","219011344069620",18.77,16.00,0,293.96,299.67,1.0,0.0,0.000,652326.2,652326.2,11027,0,0,0,L,1122011218,0,120.88,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1498212040,2137905.00
06/23/2017 06:00,2,0.066,ALERT,211.93,297.87,59.954,1498212003,"201051344001025","219011344069620",28.73,15.00,0,296.06,300.87,1.9,0.0,0.000,745753.4,745753.4,11041,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498212042,2137906.00
06/23/2017 06:00,2,0.109,ALERT,211.70,297.87,59.922,1498212003,"201051344000458","219011344069620",14.23,16.30,0,296.36,300.57,1.6,0.0,0.000,750664.0,750664.0,11014,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1498212043,2137907.00
06/23/2017 06:00,2,0.064,ALERT,212.61,298.77,59.959,1498212003,"201051344000853","219011344069620",27.39,15.80,0,296.36,299.97,1.8,0.0,0.000,751539.0,751539.0,11025,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1498212045,2137908.00
06/23/2017 06:00,2,0.049,ALERT,212.38,298.77,59.965,1498212003,"201051344000685","219011344069620",28.57,15.50,0,296.36,300.57,1.4,0.0,0.000,745846.8,745846.8,11051,0,0,0,L,1122011218,0,122.23,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1498212047,2137909.00
06/23/2017 06:00,2,0.000,ALERT,211.93,298.17,60.007,1498212003,"201051344000917","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,742471.6,742471.6,11041,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498212049,2137910.00
06/23/2017 06:00,2,0.000,ALERT,212.38,299.37,59.954,1498212003,"201051344001145","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,750488.7,750488.7,11028,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498212050,2137911.00
06/23/2017 06:00,2,0.123,ALERT,212.16,298.17,59.959,1498212003,"201051344000651","219011344069620",14.01,15.00,0,296.06,299.97,1.8,0.0,0.000,739092.8,739092.8,11031,0,0,0,L,1122011218,0,121.78,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1498212052,2137912.00
06/23/2017 06:00,2,0.006,ALERT,211.03,296.66,59.986,1498212003,"274151322000088","219011344069620",26.78,16.00,0,295.16,299.07,0.0,0.0,0.000,951123.9,951123.9,10964,0,0,0,L,1151911521,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1498212054,2137913.00
06/23/2017 06:00,2,0.010,ALERT,211.48,325.22,59.944,1498212003,"274151322000068","219011344069620",38.51,16.30,0,294.86,369.10,0.0,0.0,0.000,824001.7,824001.7,11251,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1498212056,2137914.00
06/23/2017 06:00,2,0.123,ALERT,211.70,298.47,59.949,1498212003,"201051344001135","219011344069620",15.11,15.50,0,296.96,300.87,1.9,0.0,0.000,734532.1,734532.1,11020,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1498212058,2137915.00
06/23/2017 06:00,2,0.117,ALERT,211.70,298.77,59.949,1498212003,"201051344000594","219011344069620",15.61,15.30,0,295.76,300.27,1.9,0.0,0.000,753591.9,753591.9,11025,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1498212060,2137916.00
06/23/2017 06:00,2,0.000,ALERT,212.16,298.47,59.949,1498212003,"201051344001203","219011344069620",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,743978.7,743978.7,11060,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498212062,2137917.00
06/23/2017 06:00,2,0.047,ALERT,210.80,296.66,59.944,1498212003,"274151322000054","219011344069620",15.49,16.70,0,295.46,299.97,0.8,0.0,0.000,968141.7,968141.7,10946,0,0,0,L,1151911521,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1498212063,2137918.00
06/23/2017 06:00,2,0.117,ALERT,212.16,298.17,59.954,1498212003,"201051344000867","219011344069620",14.91,16.00,0,295.46,299.97,1.8,0.0,0.000,737787.8,737787.8,11054,0,0,0,L,1122011218,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1498212065,2137919.00
06/23/2017 06:00,2,0.000,ALERT,211.93,298.47,59.949,1498212003,"201051344001093","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,742343.1,742343.1,11047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498212067,2137920.00
06/23/2017 06:00,2,0.074,ALERT,211.70,298.17,59.938,1498212003,"201051344000900","219011344069620",13.96,16.00,0,296.06,299.97,1.1,0.0,0.000,759318.8,759318.8,11034,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1498212069,2137921.00
06/23/2017 06:00,2,0.121,ALERT,212.16,297.57,59.949,1498212003,"201051344000648","219011344069620",15.68,15.30,0,295.16,299.97,1.9,0.0,0.000,747527.2,747527.2,11022,0,0,0,L,1122011218,0,120.65,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1498212071,2137922.00
06/23/2017 06:00,2,0.119,ALERT,211.70,298.47,59.944,1498212003,"201051344000569","219011344069620",15.84,16.00,0,296.66,300.57,1.9,0.0,0.000,761446.2,761446.2,11002,0,0,0,L,1122011218,0,120.42,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1498212073,2137923.00
06/23/2017 06:00,2,0.125,ALERT,211.70,298.47,59.944,1498212003,"201051344000983","219011344069620",15.45,16.00,0,296.36,300.27,2.0,0.0,0.000,752014.0,752014.0,11027,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498212075,2137924.00
06/23/2017 06:00,2,0.109,ALERT,211.70,297.26,59.938,1498212003,"201051344001158","219011344069620",15.39,15.30,0,295.46,299.67,1.7,0.0,0.000,736991.5,736991.5,11030,0,0,0,L,1122011218,0,120.65,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1498212076,2137925.00
06/23/2017 06:00,2,0.111,ALERT,212.16,298.17,59.954,1498212003,"201051344000576","219011344069620",13.92,15.80,0,296.06,299.97,1.6,0.0,0.000,751530.4,751530.4,11031,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498212078,2137926.00
06/23/2017 06:00,2,0.029,ALERT,211.25,296.36,59.938,1498212003,"274151322000087","219011344069620",27.23,16.00,0,294.26,299.07,0.0,0.0,0.000,941834.7,941834.7,11121,0,0,0,L,1151911521,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1498212080,2137927.00
06/23/2017 06:15,2,0.168,ALERT,212.16,335.14,59.986,1498212903,"201051344000645","219011344069620",25.13,17.00,0,295.76,349.56,4.3,2.2,0.000,750484.0,750484.0,11018,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498212905,2137928.00
06/23/2017 06:15,2,0.090,ALERT,211.03,332.13,59.981,1498212903,"274151322000085","219011344069620",24.71,16.30,0,293.36,334.54,2.3,0.3,0.000,963975.7,963975.7,10957,0,0,0,L,1151911521,0,121.55,121.33,0100,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1498212907,2137929.00
06/23/2017 06:15,2,0.195,ALERT,212.16,339.65,59.981,1498212903,"201051344000633","219011344069620",24.23,15.80,0,293.96,340.85,4.8,2.7,0.000,737200.6,737200.6,11063,0,0,0,L,1122011218,0,121.33,121.55,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1498212909,2137930.00
06/23/2017 06:15,2,0.203,ALERT,211.70,334.54,59.991,1498212903,"201051344000469","219011344069620",24.89,16.00,0,294.86,345.06,5.2,3.1,0.000,740488.6,740488.6,11032,0,0,0,L,1122011218,0,120.42,121.78,0100,13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498212911,2137931.00
06/23/2017 06:15,2,0.189,ALERT,211.25,341.15,59.986,1498212903,"201051344000646","219011344069620",25.41,16.00,0,296.36,342.35,4.9,2.8,0.000,735840.4,735840.4,11032,0,0,0,L,1122011218,0,121.55,120.65,0100,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498212912,2137932.00
06/23/2017 06:15,2,0.115,ALERT,210.57,333.03,60.007,1498212903,"274151322000052","219011344069620",25.56,16.70,0,292.76,342.05,3.0,1.0,0.000,1001883.8,1001883.8,10959,0,0,0,L,1151911521,0,120.42,121.55,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1498212914,2137933.00
06/23/2017 06:15,2,0.205,ALERT,211.70,336.34,59.975,1498212903,"201051344000585","219011344069620",24.17,16.70,0,296.66,345.36,5.0,2.9,0.000,748332.1,748332.1,11031,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1498212916,2137934.00
06/23/2017 06:15,2,0.164,ALERT,211.70,327.92,59.986,1498212903,"201051344001230","219011344069620",24.77,15.50,0,296.96,333.03,4.2,2.1,0.000,740480.2,740480.2,11040,0,0,0,L,1122011218,0,121.55,120.65,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1498212918,2137935.00
06/23/2017 06:15,2,0.184,ALERT,211.93,342.65,59.981,1498212903,"201051344000582","219011344069620",24.85,15.80,0,297.87,343.55,4.7,2.6,0.000,729897.3,729897.3,11021,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1498212920,2137936.00
06/23/2017 06:15,2,0.217,ALERT,211.48,334.84,59.991,1498212903,"201051344000955","219011344069620",24.27,16.30,0,296.36,345.96,5.3,3.2,0.000,749247.3,749247.3,11043,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498212922,2137937.00
06/23/2017 06:15,2,0.045,ALERT,210.80,330.33,59.991,1498212903,"274151322000094","219011344069620",24.77,15.80,0,292.76,385.93,1.1,0.0,0.000,823480.1,823480.1,11239,0,0,0,L,1151911521,0,121.10,121.78,0002,13,0,0,0,0,0,0,190,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1498212923,2137938.00
06/23/2017 06:15,2,0.219,ALERT,211.48,334.24,59.986,1498212903,"201051344000579","219011344069620",25.33,16.30,0,296.36,346.26,5.7,3.5,0.000,758665.0,758665.0,11026,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1498212925,2137939.00
06/23/2017 06:15,2,0.199,ALERT,211.48,341.75,59.970,1498212903,"201051344000890","219011344069620",23.80,16.00,0,297.26,343.85,4.8,2.7,0.000,743257.7,743257.7,11036,0,0,0,L,1122011218,0,121.55,120.42,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498212927,2137940.00
06/23/2017 06:15,2,0.188,ALERT,211.48,345.66,59.981,1498212903,"201051344000438","219011344069620",26.10,15.80,0,296.66,346.26,5.0,2.9,0.000,745878.5,745878.5,11028,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1498212929,2137941.00
06/23/2017 06:15,2,0.166,ALERT,211.70,298.17,59.986,1498212903,"201051344000417","219011344069620",19.24,15.50,0,296.06,299.97,3.2,1.2,0.000,680148.5,680148.5,11057,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1498212931,2137942.00
06/23/2017 06:15,2,0.092,ALERT,211.03,335.14,59.970,1498212903,"274151322000083","219011344069620",25.52,16.00,0,293.66,337.24,2.4,0.4,0.000,991761.7,991761.7,10966,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498212932,2137943.00
06/23/2017 06:15,2,0.084,ACTIVE,211.25,330.33,59.975,1498212903,"274151322000076","219011344069620",28.07,17.00,0,293.36,333.93,2.4,0.4,0.000,1058027.2,1058027.2,10964,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212933,2137944.00
06/23/2017 06:15,2,0.186,ALERT,211.93,335.44,59.986,1498212903,"201051344000868","219011344069620",24.29,16.70,0,296.36,343.55,4.6,2.5,0.004,738946.2,738946.2,11035,0,0,0,L,1122011218,0,120.88,121.78,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498212935,2137945.00
06/23/2017 06:15,2,0.082,ALERT,210.57,330.93,59.954,1498212903,"274151322000095","219011344069620",26.72,15.80,0,294.26,333.33,2.2,0.2,0.000,1047804.7,1047804.7,10977,0,0,0,L,1151911521,0,121.55,121.10,0100,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498212937,2137946.00
06/23/2017 06:15,2,0.139,ACTIVE,211.48,298.17,59.981,1498212903,"201051344000988","219011344069620",18.03,16.30,0,293.36,300.27,2.6,0.6,0.000,652326.2,652326.2,11029,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212938,2137947.00
06/23/2017 06:15,2,0.186,ACTIVE,211.48,334.54,59.981,1498212903,"201051344001025","219011344069620",24.03,15.80,0,295.16,348.06,4.5,2.4,0.004,745753.7,745753.7,11043,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212939,2137948.00
06/23/2017 06:15,2,0.189,ACTIVE,211.48,333.93,59.975,1498212903,"201051344000458","219011344069620",24.61,17.30,0,295.76,345.06,4.8,2.7,0.004,750664.3,750664.3,11016,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212940,2137949.00
06/23/2017 06:15,2,0.162,ALERT,212.38,336.34,59.970,1498212903,"201051344000853","219011344069620",26.50,16.70,0,295.76,345.96,4.4,2.3,0.004,751539.3,751539.3,11027,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498212942,2137950.00
06/23/2017 06:15,2,0.133,ALERT,211.70,341.15,59.975,1498212903,"201051344000685","219011344069620",27.06,16.00,0,296.66,341.45,3.7,1.6,0.000,745846.9,745846.9,11053,0,0,0,L,1122011218,0,122.01,120.88,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1498212943,2137951.00
06/23/2017 06:15,2,0.178,ALERT,211.70,320.41,59.975,1498212903,"201051344000917","219011344069620",22.84,16.70,0,295.46,334.84,4.1,2.0,0.000,742471.8,742471.8,11043,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1498212945,2137952.00
06/23/2017 06:15,2,0.168,ALERT,211.93,325.22,59.981,1498212903,"201051344001145","219011344069620",23.68,15.80,0,296.96,336.04,4.1,2.0,0.000,750488.9,750488.9,11030,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498212947,2137953.00
06/23/2017 06:15,2,0.193,ACTIVE,211.48,335.44,59.959,1498212903,"201051344000651","219011344069620",24.31,15.80,0,296.36,346.26,4.8,2.7,0.000,739093.1,739093.1,11033,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212948,2137954.00
06/23/2017 06:15,2,0.070,ALERT,210.57,325.22,59.965,1498212903,"274151322000088","219011344069620",26.06,16.70,0,293.36,326.42,1.9,0.0,0.000,951123.9,951123.9,10966,0,0,0,L,1151911521,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498212950,2137955.00
06/23/2017 06:15,2,0.064,ALERT,211.70,312.29,59.959,1498212903,"274151322000068","219011344069620",24.21,17.00,0,292.46,391.64,1.6,0.0,0.000,824001.7,824001.7,11253,0,0,0,L,1151911521,0,121.55,121.78,0002,15,0,0,0,0,0,0,210,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1498212951,2137956.00
06/23/2017 06:15,2,0.178,ACTIVE,211.03,334.84,59.975,1498212903,"201051344001135","219011344069620",27.43,16.30,0,296.66,343.55,5.0,2.9,0.004,734532.5,734532.5,11022,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212952,2137957.00
06/23/2017 06:15,2,0.197,ACTIVE,211.25,333.93,59.970,1498212903,"201051344000594","219011344069620",23.85,16.00,0,295.46,344.45,4.8,2.7,0.004,753592.3,753592.3,11027,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212953,2137958.00
06/23/2017 06:15,2,0.191,ALERT,211.70,342.65,59.996,1498212903,"201051344001203","219011344069620",24.09,15.80,0,296.66,345.36,4.7,2.6,0.000,743979.0,743979.0,11062,0,0,0,L,1122011218,0,122.01,120.88,0200,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498212955,2137959.00
06/23/2017 06:15,2,0.082,ACTIVE,210.35,331.23,59.944,1498212903,"274151322000054","219011344069620",26.84,17.50,0,293.36,333.03,2.2,0.2,0.000,968141.7,968141.7,10948,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212956,2137960.00
06/23/2017 06:15,2,0.162,ACTIVE,211.93,340.55,59.965,1498212903,"201051344000867","219011344069620",27.43,17.00,0,295.46,342.05,4.5,2.5,0.000,737788.1,737788.1,11056,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212957,2137961.00
06/23/2017 06:15,2,0.215,ALERT,211.48,322.51,59.975,1498212903,"201051344001093","219011344069620",22.94,16.30,0,296.66,335.14,5.0,2.9,0.000,742343.5,742343.5,11049,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1498212959,2137962.00
06/23/2017 06:15,2,0.123,ACTIVE,211.48,334.84,59.975,1498212903,"201051344000900","219011344069620",26.88,16.70,0,295.46,343.55,3.4,1.4,0.000,759318.9,759318.9,11036,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212960,2137963.00
06/23/2017 06:15,2,0.197,ACTIVE,211.70,334.54,59.975,1498212903,"201051344000648","219011344069620",24.39,16.00,0,295.46,348.36,4.9,2.8,0.004,747527.6,747527.6,11024,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212960,2137964.00
06/23/2017 06:15,2,0.191,ACTIVE,211.48,333.63,59.981,1498212903,"201051344000569","219011344069620",25.11,17.00,0,296.36,344.76,4.9,2.8,0.004,761446.6,761446.6,11004,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212961,2137965.00
06/23/2017 06:15,2,0.199,ACTIVE,211.70,334.54,59.975,1498212903,"201051344000983","219011344069620",24.37,16.70,0,296.06,345.06,4.9,2.8,0.000,752014.4,752014.4,11029,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212962,2137966.00
06/23/2017 06:15,2,0.180,ACTIVE,211.70,334.24,59.944,1498212903,"201051344001158","219011344069620",24.63,15.80,0,295.16,346.56,4.5,2.4,0.000,736991.8,736991.8,11032,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212963,2137967.00
06/23/2017 06:15,2,0.191,ACTIVE,211.93,335.74,59.975,1498212903,"201051344000576","219011344069620",23.34,16.30,0,295.46,346.56,4.6,2.5,0.004,751530.6,751530.6,11033,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498212964,2137968.00
06/23/2017 06:15,2,0.105,ALERT,210.80,333.33,59.970,1498212903,"274151322000087","219011344069620",23.54,16.70,0,292.46,334.24,2.5,0.5,0.000,941834.7,941834.7,11123,0,0,0,L,1151911521,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1498212966,2137969.00
06/23/2017 06:30,2,0.221,ACTIVE,211.48,334.24,59.981,1498213804,"201051344000645","219011344069620",27.45,17.80,0,295.16,338.44,6.2,4.0,0.018,750484.8,750484.8,11020,0,0,0,L,1122011218,0,120.88,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213805,2137970.00
06/23/2017 06:30,2,0.145,ACTIVE,210.57,333.33,60.002,1498213804,"274151322000085","219011344069620",25.80,18.00,0,293.96,336.94,3.8,1.8,0.009,963975.9,963975.9,10959,0,0,0,L,1151911521,0,121.33,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213806,2137971.00
06/23/2017 06:30,2,0.240,ACTIVE,211.70,336.04,59.991,1498213804,"201051344000633","219011344069620",27.59,17.00,0,293.66,340.85,6.8,4.6,0.013,737201.5,737201.5,11065,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213807,2137972.00
06/23/2017 06:30,2,0.238,ACTIVE,211.48,334.24,59.986,1498213804,"201051344000469","219011344069620",28.88,17.00,0,294.86,338.44,7.0,4.8,0.013,740489.5,740489.5,11034,0,0,0,L,1122011218,0,120.20,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213808,2137973.00
06/23/2017 06:30,2,0.232,ACTIVE,211.03,334.54,60.002,1498213804,"201051344000646","219011344069620",27.93,17.50,0,295.76,341.45,6.6,4.5,0.013,735841.3,735841.3,11034,0,0,0,L,1122011218,0,121.33,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213808,2137974.00
06/23/2017 06:30,2,0.172,ACTIVE,210.12,333.33,59.959,1498213804,"274151322000052","219011344069620",26.72,18.00,0,293.66,336.94,4.6,2.5,0.013,1001884.3,1001884.3,10961,0,0,0,L,1151911521,0,120.42,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213809,2137975.00
06/23/2017 06:30,2,0.254,ACTIVE,211.70,335.44,59.986,1498213804,"201051344000585","219011344069620",27.61,18.00,0,295.76,339.34,7.2,5.0,0.013,748333.1,748333.1,11033,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213810,2137976.00
06/23/2017 06:30,2,0.238,ACTIVE,211.03,333.93,59.986,1498213804,"201051344001230","219011344069620",26.12,17.00,0,296.36,345.96,6.3,4.2,0.009,740480.9,740480.9,11042,0,0,0,L,1122011218,0,121.33,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213811,2137977.00
06/23/2017 06:30,2,0.230,ACTIVE,211.48,335.14,59.986,1498213804,"201051344000582","219011344069620",27.57,17.00,0,296.66,342.65,6.5,4.3,0.013,729898.1,729898.1,11023,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213812,2137978.00
06/23/2017 06:30,2,0.256,ACTIVE,211.03,334.24,59.959,1498213804,"201051344000955","219011344069620",27.59,17.30,0,296.36,338.44,7.2,5.0,0.013,749248.4,749248.4,11045,0,0,0,L,1122011218,0,120.65,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213813,2137979.00
06/23/2017 06:30,2,0.082,ALERT,210.35,333.33,59.991,1498213804,"274151322000094","219011344069620",29.30,17.30,0,293.36,389.54,2.5,0.4,0.009,823480.1,823480.1,11241,0,0,0,L,1151911521,0,120.88,121.33,0002,13,0,0,0,0,0,0,76,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213815,2137980.00
06/23/2017 06:30,2,0.262,ACTIVE,211.25,333.93,59.986,1498213804,"201051344000579","219011344069620",28.43,17.30,0,296.36,338.74,7.6,5.4,0.018,758666.1,758666.1,11028,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213816,2137981.00
06/23/2017 06:30,2,0.248,ACTIVE,211.03,333.63,59.986,1498213804,"201051344000890","219011344069620",27.35,17.00,0,296.96,342.05,6.9,4.7,0.018,743258.6,743258.6,11038,0,0,0,L,1122011218,0,121.10,120.20,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213817,2137982.00
06/23/2017 06:30,2,0.244,ACTIVE,211.25,334.54,60.002,1498213804,"201051344000438","219011344069620",27.79,16.70,0,296.66,345.36,6.9,4.7,0.018,745879.4,745879.4,11030,0,0,0,L,1122011218,0,121.33,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213817,2137983.00
06/23/2017 06:30,2,0.170,ACTIVE,211.48,297.57,59.996,1498213804,"201051344000417","219011344069620",20.30,16.30,0,296.06,299.67,3.5,1.5,0.000,680148.8,680148.8,11059,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213818,2137984.00
06/23/2017 06:30,2,0.150,ACTIVE,210.35,333.33,59.975,1498213804,"274151322000083","219011344069620",25.98,17.50,0,294.56,336.64,4.0,1.9,0.013,991762.0,991762.0,10968,0,0,0,L,1151911521,0,120.88,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213819,2137985.00
06/23/2017 06:30,2,0.158,ALERT,210.80,332.73,59.996,1498213804,"274151322000076","219011344069620",27.31,18.30,0,294.86,337.54,4.4,2.3,0.013,1058027.6,1058027.6,10965,0,0,0,L,1151911521,0,121.10,121.33,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213821,2137986.00
06/23/2017 06:30,2,0.232,ACTIVE,211.03,333.63,60.018,1498213804,"201051344000868","219011344069620",27.85,17.50,0,296.36,338.14,6.6,4.4,0.013,738947.1,738947.1,11037,0,0,0,L,1122011218,0,120.42,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213822,2137987.00
06/23/2017 06:30,2,0.150,ACTIVE,210.12,333.03,59.986,1498213804,"274151322000095","219011344069620",26.10,17.50,0,294.56,336.34,4.0,1.9,0.013,1047805.0,1047805.0,10979,0,0,0,L,1151911521,0,121.33,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213823,2137988.00
06/23/2017 06:30,2,0.209,ACTIVE,211.25,335.14,60.002,1498213804,"201051344000988","219011344069620",17.89,17.50,0,293.96,346.56,3.8,1.8,0.013,652326.4,652326.4,11030,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213824,2137989.00
06/23/2017 06:30,2,0.227,ALERT,211.25,333.93,60.012,1498213804,"201051344001025","219011344069620",28.15,17.30,0,296.36,339.04,6.5,4.4,0.018,745754.5,745754.5,11044,0,0,0,L,1122011218,0,120.88,120.88,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213826,2137990.00
06/23/2017 06:30,2,0.236,ALERT,211.25,333.03,59.996,1498213804,"201051344000458","219011344069620",27.73,18.00,0,296.06,337.84,6.7,4.5,0.018,750665.2,750665.2,11017,0,0,0,L,1122011218,0,120.65,121.33,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213827,2137991.00
06/23/2017 06:30,2,0.238,ACTIVE,211.93,335.74,59.996,1498213804,"201051344000853","219011344069620",27.02,17.30,0,295.46,339.65,6.5,4.4,0.013,751540.1,751540.1,11029,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213828,2137992.00
06/23/2017 06:30,2,0.209,ACTIVE,211.48,335.14,59.965,1498213804,"201051344000685","219011344069620",27.95,17.00,0,296.36,341.45,5.9,3.8,0.018,745847.7,745847.7,11055,0,0,0,L,1122011218,0,122.01,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213829,2137993.00
06/23/2017 06:30,2,0.227,ACTIVE,211.25,335.14,59.996,1498213804,"201051344000917","219011344069620",27.10,18.00,0,295.16,343.25,6.2,4.1,0.018,742472.6,742472.6,11045,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213830,2137994.00
06/23/2017 06:30,2,0.215,ACTIVE,211.25,334.84,59.991,1498213804,"201051344001145","219011344069620",27.14,17.00,0,296.96,346.56,6.0,3.9,0.018,750489.6,750489.6,11032,0,0,0,L,1122011218,0,121.10,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213831,2137995.00
06/23/2017 06:30,2,0.236,ALERT,211.25,335.44,59.954,1498213804,"201051344000651","219011344069620",27.02,16.70,0,296.06,338.74,6.5,4.3,0.018,739094.0,739094.0,11034,0,0,0,L,1122011218,0,121.55,120.65,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213833,2137996.00
06/23/2017 06:30,2,0.086,ACTIVE,210.12,332.73,59.991,1498213804,"274151322000088","219011344069620",28.88,18.30,0,294.26,339.04,2.6,0.6,0.004,951124.0,951124.0,10968,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213834,2137997.00
06/23/2017 06:30,2,0.105,ALERT,211.03,333.93,59.959,1498213804,"274151322000068","219011344069620",29.60,18.30,0,293.36,391.94,3.2,1.1,0.000,824001.8,824001.8,11255,0,0,0,L,1151911521,0,121.33,121.55,0002,16,0,0,0,0,0,0,50,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213835,2137998.00
06/23/2017 06:30,2,0.240,ALERT,211.03,333.93,59.991,1498213804,"201051344001135","219011344069620",27.99,17.30,0,296.96,337.54,6.8,4.7,0.013,734533.5,734533.5,11023,0,0,0,L,1122011218,0,121.10,120.65,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213837,2137999.00
06/23/2017 06:30,2,0.240,ALERT,211.25,334.84,59.991,1498213804,"201051344000594","219011344069620",27.83,17.00,0,295.76,338.14,6.8,4.6,0.027,753593.2,753593.2,11028,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213839,2138000.00
06/23/2017 06:30,2,0.240,ACTIVE,211.25,334.54,59.986,1498213804,"201051344001203","219011344069620",27.04,17.00,0,296.36,344.15,6.6,4.4,0.022,743979.9,743979.9,11064,0,0,0,L,1122011218,0,121.55,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213840,2138001.00
06/23/2017 06:30,2,0.152,ALERT,210.35,332.13,59.986,1498213804,"274151322000054","219011344069620",25.23,19.30,0,294.86,336.34,3.9,1.8,0.009,968142.0,968142.0,10949,0,0,0,L,1151911521,0,121.10,121.10,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213842,2138002.00
06/23/2017 06:30,2,0.238,ALERT,211.25,333.33,59.986,1498213804,"201051344000867","219011344069620",27.51,18.30,0,295.46,340.85,6.7,4.5,0.018,737789.0,737789.0,11057,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213844,2138003.00
06/23/2017 06:30,2,0.256,ACTIVE,211.25,334.54,59.981,1498213804,"201051344001093","219011344069620",26.96,17.80,0,296.36,342.65,7.0,4.8,0.018,742344.5,742344.5,11051,0,0,0,L,1122011218,0,121.10,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213845,2138004.00
06/23/2017 06:30,2,0.193,ALERT,211.03,334.24,60.028,1498213804,"201051344000900","219011344069620",27.15,17.30,0,295.76,338.14,5.3,3.2,0.018,759319.5,759319.5,11037,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213847,2138005.00
06/23/2017 06:30,2,0.242,ALERT,211.48,334.54,59.991,1498213804,"201051344000648","219011344069620",27.83,16.70,0,295.16,338.44,6.8,4.7,0.018,747528.5,747528.5,11025,0,0,0,L,1122011218,0,120.42,121.55,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213848,2138006.00
06/23/2017 06:30,2,0.234,ALERT,211.25,334.54,59.991,1498213804,"201051344000569","219011344069620",27.93,17.80,0,296.66,337.84,6.7,4.5,0.022,761447.5,761447.5,11005,0,0,0,L,1122011218,0,120.20,121.55,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213850,2138007.00
06/23/2017 06:30,2,0.240,ALERT,211.03,333.63,59.991,1498213804,"201051344000983","219011344069620",28.09,17.50,0,296.06,338.74,6.9,4.7,0.022,752015.3,752015.3,11030,0,0,0,L,1122011218,0,120.65,120.88,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213852,2138008.00
06/23/2017 06:30,2,0.227,ALERT,211.48,335.44,59.991,1498213804,"201051344001158","219011344069620",27.75,17.00,0,295.16,338.44,6.4,4.2,0.018,736992.6,736992.6,11033,0,0,0,L,1122011218,0,120.65,121.10,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213854,2138009.00
06/23/2017 06:30,2,0.238,ALERT,211.70,335.44,59.975,1498213804,"201051344000576","219011344069620",27.27,17.30,0,295.76,339.34,6.6,4.4,0.018,751531.5,751531.5,11034,0,0,0,L,1122011218,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213856,2138010.00
06/23/2017 06:30,2,0.156,ALERT,210.57,333.93,59.965,1498213804,"274151322000087","219011344069620",26.08,18.70,0,293.96,346.26,4.1,2.1,0.000,941835.0,941835.0,11125,0,0,0,L,1151911521,0,121.33,121.33,0002,17,0,0,0,0,0,0,77,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498213857,2138011.00
06/23/2017 06:45,2,0.289,ACTIVE,211.70,334.84,59.991,1498214704,"201051344000645","219011344069620",26.92,18.70,0,329.43,339.65,7.9,5.7,0.031,750486.0,750486.0,11021,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214705,2138012.00
06/23/2017 06:45,2,0.205,ACTIVE,211.48,336.34,59.981,1498214704,"274151322000085","219011344069620",25.96,19.30,0,330.93,337.54,5.4,3.3,0.027,963976.5,963976.5,10960,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214706,2138013.00
06/23/2017 06:45,2,0.293,ACTIVE,211.70,336.64,60.002,1498214704,"201051344000633","219011344069620",27.91,18.00,0,327.62,342.95,8.3,6.1,0.035,737202.8,737202.8,11066,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214706,2138014.00
06/23/2017 06:45,2,0.299,ACTIVE,211.25,334.84,59.986,1498214704,"201051344000469","219011344069620",28.13,17.80,0,318.30,347.16,8.5,6.3,0.035,740490.9,740490.9,11035,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214707,2138015.00
06/23/2017 06:45,2,0.297,ACTIVE,211.25,335.74,59.981,1498214704,"201051344000646","219011344069620",27.29,18.70,0,328.52,339.65,8.2,6.0,0.035,735842.6,735842.6,11035,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214708,2138016.00
06/23/2017 06:45,2,0.236,ACTIVE,210.80,334.24,59.991,1498214704,"274151322000052","219011344069620",26.46,19.50,0,329.43,338.14,6.3,4.2,0.018,1001885.1,1001885.1,10962,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214709,2138017.00
06/23/2017 06:45,2,0.311,ACTIVE,211.48,336.04,59.991,1498214704,"201051344000585","219011344069620",27.71,18.70,0,329.43,339.34,8.7,6.5,0.035,748334.6,748334.6,11034,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214710,2138018.00
06/23/2017 06:45,2,0.270,ACTIVE,211.25,335.44,59.986,1498214704,"201051344001230","219011344069620",28.05,17.80,0,318.00,347.76,7.7,5.5,0.031,740482.2,740482.2,11043,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214711,2138019.00
06/23/2017 06:45,2,0.283,ACTIVE,211.70,336.34,60.012,1498214704,"201051344000582","219011344069620",27.27,17.50,0,329.13,339.65,7.9,5.7,0.035,729899.4,729899.4,11024,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214712,2138020.00
06/23/2017 06:45,2,0.312,ACTIVE,211.03,335.44,59.991,1498214704,"201051344000955","219011344069620",27.57,18.00,0,328.52,338.44,8.8,6.6,0.040,749249.8,749249.8,11046,0,0,0,L,1122011218,0,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214713,2138021.00
06/23/2017 06:45,2,0.127,ACTIVE,211.03,335.44,59.996,1498214704,"274151322000094","219011344069620",30.34,18.30,0,318.00,356.18,3.9,1.9,0.018,823480.4,823480.4,11243,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214714,2138022.00
06/23/2017 06:45,2,0.326,ACTIVE,211.03,334.24,59.965,1498214704,"201051344000579","219011344069620",28.11,18.30,0,329.13,339.65,9.3,7.1,0.044,758667.7,758667.7,11029,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214715,2138023.00
06/23/2017 06:45,2,0.293,ACTIVE,211.25,334.84,59.996,1498214704,"201051344000890","219011344069620",28.39,17.80,0,328.82,340.55,8.5,6.2,0.031,743260.0,743260.0,11039,0,0,0,L,1122011218,0,121.10,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214716,2138024.00
06/23/2017 06:45,2,0.289,ACTIVE,211.48,336.04,59.996,1498214704,"201051344000438","219011344069620",28.27,17.80,0,329.43,340.25,8.3,6.1,0.035,745880.7,745880.7,11031,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214717,2138025.00
06/23/2017 06:45,2,0.330,ACTIVE,211.48,335.74,59.996,1498214704,"201051344000417","219011344069620",17.87,17.50,0,295.46,337.84,6.0,3.9,0.018,680149.3,680149.3,11060,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214718,2138026.00
06/23/2017 06:45,2,0.211,ACTIVE,211.03,334.24,59.981,1498214704,"274151322000083","219011344069620",26.34,18.30,0,330.33,338.44,5.7,3.5,0.018,991762.7,991762.7,10969,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214719,2138027.00
06/23/2017 06:45,2,0.223,ACTIVE,211.70,335.14,59.986,1498214704,"274151322000076","219011344069620",27.29,19.50,0,331.23,338.74,6.2,4.1,0.022,1058028.4,1058028.4,10967,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214720,2138028.00
