ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 06:45,2,0.293,ACTIVE,211.03,334.54,60.002,1498214704,"201051344000868","219011344069620",27.87,18.30,0,328.22,339.34,8.3,6.1,0.035,738948.4,738948.4,11038,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214721,2138029.00
06/23/2017 06:45,2,0.211,ACTIVE,211.25,334.24,59.996,1498214704,"274151322000095","219011344069620",26.96,18.70,0,330.03,337.54,5.8,3.6,0.027,1047805.7,1047805.7,10980,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214722,2138030.00
06/23/2017 06:45,2,0.279,ALERT,211.03,335.74,60.018,1498214704,"201051344000988","219011344069620",17.87,18.30,0,292.76,338.44,5.1,3.0,0.013,652327.0,652327.0,11031,0,0,0,L,1122011218,0,120.65,121.10,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214724,2138031.00
06/23/2017 06:45,2,0.291,ACTIVE,211.25,334.84,59.996,1498214704,"201051344001025","219011344069620",27.55,18.00,0,328.82,340.25,8.1,5.9,0.031,745755.8,745755.8,11046,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214724,2138032.00
06/23/2017 06:45,2,0.297,ACTIVE,211.03,334.54,59.996,1498214704,"201051344000458","219011344069620",27.71,18.70,0,327.92,339.04,8.3,6.1,0.044,750666.5,750666.5,11019,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214725,2138033.00
06/23/2017 06:45,2,0.287,ACTIVE,211.70,336.04,59.996,1498214704,"201051344000853","219011344069620",28.31,18.30,0,330.93,340.85,8.3,6.1,0.031,751541.4,751541.4,11030,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214726,2138034.00
06/23/2017 06:45,2,0.262,ACTIVE,211.70,336.94,59.981,1498214704,"201051344000685","219011344069620",27.39,18.00,0,324.02,345.96,7.3,5.1,0.031,745848.7,745848.7,11056,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214727,2138035.00
06/23/2017 06:45,2,0.266,ACTIVE,211.70,336.34,59.991,1498214704,"201051344000917","219011344069620",27.91,19.00,0,324.32,343.85,7.5,5.4,0.031,742473.7,742473.7,11046,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214728,2138036.00
06/23/2017 06:45,2,0.268,ACTIVE,211.70,336.04,60.002,1498214704,"201051344001145","219011344069620",27.59,17.80,0,328.52,342.95,7.5,5.3,0.027,750490.8,750490.8,11033,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214729,2138037.00
06/23/2017 06:45,2,0.287,ACTIVE,211.48,336.04,60.002,1498214704,"201051344000651","219011344069620",27.45,17.50,0,329.43,340.55,8.0,5.8,0.035,739095.2,739095.2,11036,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214730,2138038.00
06/23/2017 06:45,2,0.201,ACTIVE,210.80,335.14,59.996,1498214704,"274151322000088","219011344069620",25.23,19.50,0,320.41,342.65,5.1,3.0,0.027,951124.5,951124.5,10969,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214731,2138039.00
06/23/2017 06:45,2,0.146,ACTIVE,211.93,336.04,59.996,1498214704,"274151322000068","219011344069620",30.85,19.80,0,328.22,340.25,4.6,2.5,0.018,824002.2,824002.2,11257,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214732,2138040.00
06/23/2017 06:45,2,0.295,ACTIVE,211.03,334.54,60.023,1498214704,"201051344001135","219011344069620",28.39,18.00,0,328.82,339.95,8.5,6.3,0.031,734534.8,734534.8,11025,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214732,2138041.00
06/23/2017 06:45,2,0.287,ACTIVE,211.03,334.54,59.996,1498214704,"201051344000594","219011344069620",28.71,18.00,0,327.92,339.34,8.3,6.1,0.035,753594.5,753594.5,11030,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214733,2138042.00
06/23/2017 06:45,2,0.285,ACTIVE,211.70,335.14,59.996,1498214704,"201051344001203","219011344069620",28.13,17.80,0,329.43,341.15,8.1,5.9,0.027,743981.2,743981.2,11065,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214734,2138043.00
06/23/2017 06:45,2,0.209,ACTIVE,211.03,334.84,60.007,1498214704,"274151322000054","219011344069620",25.92,20.30,0,330.03,338.14,5.5,3.4,0.027,968142.6,968142.6,10951,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214735,2138044.00
06/23/2017 06:45,2,0.297,ACTIVE,211.25,334.54,60.028,1498214704,"201051344000867","219011344069620",27.51,19.30,0,328.82,339.95,8.3,6.1,0.031,737790.3,737790.3,11059,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214736,2138045.00
06/23/2017 06:45,2,0.293,ACTIVE,211.48,336.04,59.996,1498214704,"201051344001093","219011344069620",28.31,18.70,0,327.62,341.15,8.4,6.2,0.027,742345.8,742345.8,11052,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214737,2138046.00
06/23/2017 06:45,2,0.248,ACTIVE,210.80,335.14,59.986,1498214704,"201051344000900","219011344069620",28.15,18.00,0,328.22,339.34,7.1,4.9,0.035,759320.5,759320.5,11039,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214738,2138047.00
06/23/2017 06:45,2,0.305,ACTIVE,211.25,334.84,60.007,1498214704,"201051344000648","219011344069620",27.41,17.50,0,330.03,341.15,8.4,6.2,0.040,747529.8,747529.8,11027,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214739,2138048.00
06/23/2017 06:45,2,0.297,ACTIVE,211.03,334.54,60.018,1498214704,"201051344000569","219011344069620",27.77,18.70,0,328.82,339.34,8.4,6.2,0.040,761448.8,761448.8,11007,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214740,2138049.00
06/23/2017 06:45,2,0.297,ACTIVE,211.03,334.54,59.996,1498214704,"201051344000983","219011344069620",28.67,18.70,0,327.92,339.65,8.6,6.4,0.031,752016.7,752016.7,11032,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214741,2138050.00
06/23/2017 06:45,2,0.285,ACTIVE,210.80,333.33,60.023,1498214704,"201051344001158","219011344069620",27.93,18.30,0,328.82,340.55,8.1,5.9,0.040,736993.8,736993.8,11035,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214742,2138051.00
06/23/2017 06:45,2,0.293,ACTIVE,211.48,335.74,59.996,1498214704,"201051344000576","219011344069620",27.41,18.30,0,328.52,340.55,8.2,5.9,0.035,751532.8,751532.8,11036,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214743,2138052.00
06/23/2017 06:45,2,0.215,ACTIVE,211.25,335.14,59.986,1498214704,"274151322000087","219011344069620",26.18,20.30,0,310.79,360.08,5.7,3.6,0.018,941835.7,941835.7,11127,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498214744,2138053.00
06/23/2017 07:00,2,0.348,ACTIVE,211.70,335.74,59.959,1498215603,"201051344000645","219011344069620",27.15,19.50,0,330.33,341.15,9.6,7.3,0.049,750487.7,750487.7,11022,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215604,2138054.00
06/23/2017 07:00,2,0.256,ACTIVE,211.25,333.93,59.954,1498215603,"274151322000085","219011344069620",25.94,20.30,0,331.53,338.74,6.8,4.6,0.031,963977.5,963977.5,10961,0,0,0,L,1151911521,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215605,2138055.00
06/23/2017 07:00,2,0.355,ACTIVE,211.48,336.64,60.002,1498215603,"201051344000633","219011344069620",27.79,19.00,0,329.13,342.05,10.1,7.8,0.053,737204.6,737204.6,11067,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215606,2138056.00
06/23/2017 07:00,2,0.352,ACTIVE,211.25,334.84,59.959,1498215603,"201051344000469","219011344069620",28.35,18.30,0,327.62,340.55,10.1,7.9,0.049,740492.7,740492.7,11036,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215607,2138057.00
06/23/2017 07:00,2,0.350,ACTIVE,211.03,335.74,59.959,1498215603,"201051344000646","219011344069620",27.49,19.50,0,328.52,340.55,9.7,7.5,0.049,735844.3,735844.3,11036,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215608,2138058.00
06/23/2017 07:00,2,0.277,ACTIVE,210.80,334.84,59.954,1498215603,"274151322000052","219011344069620",27.55,20.70,0,330.33,339.04,7.8,5.6,0.035,1001886.3,1001886.3,10963,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215609,2138059.00
06/23/2017 07:00,2,0.365,ACTIVE,211.25,336.34,59.965,1498215603,"201051344000585","219011344069620",27.97,19.50,0,329.73,342.05,10.3,8.1,0.049,748336.4,748336.4,11035,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215610,2138060.00
06/23/2017 07:00,2,0.318,ACTIVE,211.03,335.14,59.970,1498215603,"201051344001230","219011344069620",27.95,18.70,0,327.02,339.65,9.0,6.8,0.044,740483.7,740483.7,11044,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215611,2138061.00
06/23/2017 07:00,2,0.332,ACTIVE,211.70,336.34,59.933,1498215603,"201051344000582","219011344069620",27.49,18.30,0,330.33,340.85,9.3,7.1,0.049,729900.9,729900.9,11025,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215612,2138062.00
06/23/2017 07:00,2,0.367,ACTIVE,210.80,335.14,59.954,1498215603,"201051344000955","219011344069620",27.41,19.00,0,328.22,340.55,10.2,7.9,0.040,749251.6,749251.6,11047,0,0,0,L,1122011218,0,120.20,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215613,2138063.00
06/23/2017 07:00,2,0.160,ACTIVE,211.03,359.78,59.970,1498215603,"274151322000094","219011344069620",33.38,19.80,0,331.83,361.89,5.5,3.4,0.031,823481.0,823481.0,11244,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215614,2138064.00
06/23/2017 07:00,2,0.377,ACTIVE,211.03,334.84,59.959,1498215603,"201051344000579","219011344069620",28.45,19.80,0,328.82,339.95,10.9,8.6,0.044,758669.6,758669.6,11030,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215615,2138065.00
06/23/2017 07:00,2,0.357,ACTIVE,211.03,335.44,59.970,1498215603,"201051344000890","219011344069620",27.51,19.00,0,330.03,341.15,9.9,7.7,0.044,743261.7,743261.7,11040,0,0,0,L,1122011218,0,121.10,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215615,2138066.00
06/23/2017 07:00,2,0.346,ACTIVE,211.48,336.34,59.965,1498215603,"201051344000438","219011344069620",28.09,18.70,0,330.33,340.85,9.9,7.6,0.044,745882.4,745882.4,11032,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215616,2138067.00
06/23/2017 07:00,2,0.365,ACTIVE,211.25,334.84,59.965,1498215603,"201051344000417","219011344069620",18.49,18.70,0,329.43,339.95,6.9,4.7,0.027,680150.4,680150.4,11061,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215617,2138068.00
06/23/2017 07:00,2,0.258,ACTIVE,211.03,333.33,59.986,1498215603,"274151322000083","219011344069620",26.88,19.50,0,330.93,339.04,7.0,4.8,0.027,991763.7,991763.7,10970,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215618,2138069.00
06/23/2017 07:00,2,0.279,ACTIVE,211.70,335.44,59.954,1498215603,"274151322000076","219011344069620",27.41,21.00,0,331.83,339.65,7.8,5.6,0.040,1058029.5,1058029.5,10968,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215619,2138070.00
06/23/2017 07:00,2,0.359,ACTIVE,211.03,334.84,59.959,1498215603,"201051344000868","219011344069620",27.69,19.00,0,328.22,339.95,10.1,7.8,0.044,738950.2,738950.2,11039,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215620,2138071.00
06/23/2017 07:00,2,0.262,ACTIVE,210.57,334.84,59.949,1498215603,"274151322000095","219011344069620",27.31,19.80,0,330.93,338.14,7.3,5.1,0.040,1047806.7,1047806.7,10981,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215621,2138072.00
06/23/2017 07:00,2,0.326,ACTIVE,211.03,335.74,59.959,1498215603,"201051344000988","219011344069620",18.23,19.00,0,327.62,341.45,6.0,3.9,0.040,652327.9,652327.9,11033,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215622,2138073.00
06/23/2017 07:00,2,0.340,ACTIVE,211.03,334.24,59.954,1498215603,"201051344001025","219011344069620",28.09,19.00,0,330.33,340.85,9.7,7.4,0.040,745757.4,745757.4,11047,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215623,2138074.00
06/23/2017 07:00,2,0.352,ACTIVE,210.80,333.63,59.907,1498215603,"201051344000458","219011344069620",27.85,19.80,0,328.82,340.25,9.9,7.7,0.044,750668.2,750668.2,11020,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215624,2138075.00
06/23/2017 07:00,2,0.340,ACTIVE,211.48,336.34,59.954,1498215603,"201051344000853","219011344069620",28.55,19.30,0,331.23,341.45,9.8,7.6,0.053,751543.1,751543.1,11031,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215624,2138076.00
06/23/2017 07:00,2,0.314,ACTIVE,211.48,337.24,59.933,1498215603,"201051344000685","219011344069620",27.43,19.00,0,329.43,342.35,8.8,6.5,0.049,745850.2,745850.2,11057,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215625,2138077.00
06/23/2017 07:00,2,0.320,ACTIVE,211.25,336.04,59.949,1498215603,"201051344000917","219011344069620",27.77,19.50,0,329.73,341.15,9.1,6.8,0.044,742475.2,742475.2,11047,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215626,2138078.00
06/23/2017 07:00,2,0.318,ACTIVE,211.70,336.64,59.959,1498215603,"201051344001145","219011344069620",27.61,18.70,0,331.23,342.35,8.9,6.7,0.040,750492.3,750492.3,11034,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215627,2138079.00
06/23/2017 07:00,2,0.334,ACTIVE,211.25,336.04,59.954,1498215603,"201051344000651","219011344069620",27.97,18.00,0,330.33,341.45,9.5,7.2,0.044,739096.8,739096.8,11037,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215628,2138080.00
06/23/2017 07:00,2,0.246,ACTIVE,210.35,333.03,59.949,1498215603,"274151322000088","219011344069620",26.02,20.70,0,330.33,338.44,6.5,4.3,0.035,951125.4,951125.4,10970,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215629,2138081.00
06/23/2017 07:00,2,0.182,ACTIVE,211.48,372.71,59.954,1498215603,"274151322000068","219011344069620",34.87,21.50,0,331.83,374.51,6.4,4.2,0.022,824003.0,824003.0,11258,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215630,2138082.00
06/23/2017 07:00,2,0.363,ACTIVE,211.03,334.84,59.949,1498215603,"201051344001135","219011344069620",27.59,18.70,0,328.52,340.25,10.2,7.9,0.049,734536.6,734536.6,11026,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215631,2138083.00
06/23/2017 07:00,2,0.350,ACTIVE,210.57,334.24,59.949,1498215603,"201051344000594","219011344069620",28.31,19.00,0,327.92,339.95,10.1,7.8,0.049,753596.2,753596.2,11031,0,0,0,L,1122011218,0,120.42,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215632,2138084.00
06/23/2017 07:00,2,0.346,ACTIVE,211.25,335.44,59.965,1498215603,"201051344001203","219011344069620",27.15,18.70,0,330.33,341.45,9.6,7.3,0.049,743982.8,743982.8,11066,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215632,2138085.00
06/23/2017 07:00,2,0.256,ACTIVE,211.03,334.84,59.954,1498215603,"274151322000054","219011344069620",26.30,21.30,0,330.03,338.44,6.9,4.7,0.031,968143.6,968143.6,10952,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215633,2138086.00
06/23/2017 07:00,2,0.359,ACTIVE,211.03,333.63,59.949,1498215603,"201051344000867","219011344069620",27.27,19.80,0,327.62,340.85,9.9,7.7,0.049,737792.0,737792.0,11060,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215634,2138087.00
06/23/2017 07:00,2,0.350,ACTIVE,211.48,336.64,59.970,1498215603,"201051344001093","219011344069620",27.83,19.30,0,330.03,340.85,9.9,7.6,0.040,742347.6,742347.6,11053,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215635,2138088.00
06/23/2017 07:00,2,0.312,ACTIVE,211.25,336.04,59.959,1498215603,"201051344000900","219011344069620",27.63,18.70,0,328.52,340.25,8.8,6.5,0.057,759321.9,759321.9,11040,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215636,2138089.00
06/23/2017 07:00,2,0.359,ACTIVE,211.25,334.84,59.954,1498215603,"201051344000648","219011344069620",27.47,18.30,0,329.43,341.15,10.1,7.8,0.053,747531.6,747531.6,11028,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215638,2138090.00
06/23/2017 07:00,2,0.355,ACTIVE,211.03,335.14,59.912,1498215603,"201051344000569","219011344069620",27.91,19.00,0,328.82,340.25,10.1,7.8,0.053,761450.5,761450.5,11008,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215639,2138091.00
06/23/2017 07:00,2,0.365,ACTIVE,211.03,335.14,59.949,1498215603,"201051344000983","219011344069620",27.87,19.50,0,328.52,339.95,10.3,8.0,0.053,752018.5,752018.5,11033,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215640,2138092.00
06/23/2017 07:00,2,0.344,ACTIVE,211.25,335.14,59.949,1498215603,"201051344001158","219011344069620",27.85,19.00,0,328.22,340.85,9.7,7.5,0.049,736995.5,736995.5,11036,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215640,2138093.00
06/23/2017 07:00,2,0.348,ACTIVE,211.48,336.64,59.981,1498215603,"201051344000576","219011344069620",27.71,18.70,0,329.13,340.85,9.8,7.5,0.049,751534.5,751534.5,11037,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215641,2138094.00
06/23/2017 07:00,2,0.258,ACTIVE,211.03,333.33,59.954,1498215603,"274151322000087","219011344069620",27.10,21.80,0,331.23,339.04,7.1,4.9,0.022,941836.7,941836.7,11128,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498215642,2138095.00
06/23/2017 07:15,2,0.398,ACTIVE,212.16,336.64,60.012,1498216504,"201051344000645","219011344069620",27.75,19.80,0,329.73,342.35,11.2,8.9,0.062,750489.7,750489.7,11023,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216505,2138096.00
06/23/2017 07:15,2,0.303,ACTIVE,211.25,335.14,60.018,1498216504,"274151322000085","219011344069620",26.44,21.00,0,331.23,339.34,8.1,5.9,0.031,963978.8,963978.8,10962,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216506,2138097.00
06/23/2017 07:15,2,0.412,ACTIVE,211.93,337.54,60.012,1498216504,"201051344000633","219011344069620",27.35,19.50,0,328.22,343.85,11.4,9.1,0.066,737206.7,737206.7,11068,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216506,2138098.00
06/23/2017 07:15,2,0.412,ACTIVE,211.70,336.64,60.007,1498216504,"201051344000469","219011344069620",27.47,19.00,0,327.62,342.35,11.5,9.2,0.066,740494.8,740494.8,11037,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216507,2138099.00
06/23/2017 07:15,2,0.396,ACTIVE,211.25,335.74,60.023,1498216504,"201051344000646","219011344069620",27.73,20.00,0,329.73,342.05,11.2,8.9,0.057,735846.3,735846.3,11037,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216508,2138100.00
06/23/2017 07:15,2,0.326,ACTIVE,210.80,334.24,60.012,1498216504,"274151322000052","219011344069620",27.61,21.50,0,330.33,339.65,9.1,6.9,0.044,1001887.9,1001887.9,10964,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216509,2138101.00
06/23/2017 07:15,2,0.412,ACTIVE,211.93,337.84,60.012,1498216504,"201051344000585","219011344069620",28.15,20.00,0,329.73,342.05,11.8,9.4,0.062,748338.6,748338.6,11036,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216510,2138102.00
06/23/2017 07:15,2,0.369,ACTIVE,211.48,335.74,60.018,1498216504,"201051344001230","219011344069620",27.77,19.50,0,328.22,341.45,10.4,8.1,0.062,740485.6,740485.6,11045,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216511,2138103.00
06/23/2017 07:15,2,0.387,ACTIVE,211.93,336.34,60.018,1498216504,"201051344000582","219011344069620",27.41,19.00,0,329.73,342.05,10.7,8.4,0.057,729902.9,729902.9,11026,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216512,2138104.00
06/23/2017 07:15,2,0.412,ACTIVE,211.48,336.04,60.018,1498216504,"201051344000955","219011344069620",27.83,19.50,0,328.22,341.75,11.7,9.4,0.066,749253.7,749253.7,11048,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216513,2138105.00
06/23/2017 07:15,2,0.186,ACTIVE,211.25,390.74,60.012,1498216504,"274151322000094","219011344069620",36.86,21.30,0,332.43,394.65,7.0,4.8,0.031,823482.0,823482.0,11245,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216514,2138106.00
06/23/2017 07:15,2,0.439,ACTIVE,211.48,335.74,60.007,1498216504,"201051344000579","219011344069620",27.51,20.70,0,329.13,341.75,12.3,9.9,0.066,758671.9,758671.9,11031,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216515,2138107.00
06/23/2017 07:15,2,0.391,ACTIVE,211.48,335.74,60.018,1498216504,"201051344000890","219011344069620",28.67,19.50,0,328.52,341.75,11.4,9.1,0.062,743263.8,743263.8,11041,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216516,2138108.00
06/23/2017 07:15,2,0.391,ACTIVE,211.93,336.34,60.018,1498216504,"201051344000438","219011344069620",28.33,19.30,0,330.63,341.75,11.2,8.9,0.057,745884.5,745884.5,11033,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216517,2138109.00
06/23/2017 07:15,2,0.408,ACTIVE,211.48,335.14,60.012,1498216504,"201051344000417","219011344069620",18.59,19.50,0,329.73,340.25,7.7,5.5,0.040,680151.6,680151.6,11062,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216518,2138110.00
06/23/2017 07:15,2,0.305,ACTIVE,211.03,335.14,60.007,1498216504,"274151322000083","219011344069620",27.08,20.00,0,330.93,339.34,8.4,6.2,0.044,991765.0,991765.0,10971,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216518,2138111.00
06/23/2017 07:15,2,0.324,ACTIVE,211.48,336.34,60.007,1498216504,"274151322000076","219011344069620",27.89,21.50,0,331.83,339.95,9.1,6.9,0.049,1058031.1,1058031.1,10969,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216519,2138112.00
06/23/2017 07:15,2,0.410,ACTIVE,211.48,335.74,60.018,1498216504,"201051344000868","219011344069620",27.63,19.30,0,327.92,342.05,11.5,9.2,0.062,738952.3,738952.3,11040,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216520,2138113.00
06/23/2017 07:15,2,0.312,ACTIVE,211.03,336.04,60.012,1498216504,"274151322000095","219011344069620",27.25,20.70,0,330.63,339.04,8.7,6.4,0.053,1047808.2,1047808.2,10982,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216521,2138114.00
06/23/2017 07:15,2,0.375,ACTIVE,211.70,336.64,60.018,1498216504,"201051344000988","219011344069620",18.21,19.80,0,327.62,340.85,6.9,4.8,0.044,652328.9,652328.9,11034,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216522,2138115.00
06/23/2017 07:15,2,0.385,ACTIVE,211.48,335.14,60.018,1498216504,"201051344001025","219011344069620",28.33,19.50,0,330.03,342.35,11.1,8.8,0.062,745759.4,745759.4,11048,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216523,2138116.00
06/23/2017 07:15,2,0.412,ACTIVE,211.70,335.74,59.986,1498216504,"201051344000458","219011344069620",27.51,20.70,0,328.22,341.45,11.5,9.2,0.066,750670.3,750670.3,11021,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216524,2138117.00
06/23/2017 07:15,2,0.402,ACTIVE,212.38,338.14,60.018,1498216504,"201051344000853","219011344069620",27.75,19.80,0,330.63,343.25,11.3,9.0,0.066,751545.2,751545.2,11032,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216525,2138118.00
06/23/2017 07:15,2,0.354,ACTIVE,211.93,337.84,60.018,1498216504,"201051344000685","219011344069620",27.99,19.80,0,330.33,342.65,10.1,7.8,0.062,745852.0,745852.0,11058,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216526,2138119.00
06/23/2017 07:15,2,0.381,ACTIVE,211.70,336.94,60.012,1498216504,"201051344000917","219011344069620",27.00,20.00,0,328.82,342.05,10.4,8.1,0.057,742477.1,742477.1,11048,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216527,2138120.00
06/23/2017 07:15,2,0.371,ACTIVE,211.93,337.24,60.018,1498216504,"201051344001145","219011344069620",27.67,19.30,0,330.63,342.05,10.4,8.1,0.057,750494.1,750494.1,11035,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216527,2138121.00
06/23/2017 07:15,2,0.385,ACTIVE,211.70,336.94,60.012,1498216504,"201051344000651","219011344069620",27.83,18.70,0,329.73,342.35,10.9,8.6,0.062,739098.8,739098.8,11038,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216528,2138122.00
06/23/2017 07:15,2,0.289,ACTIVE,210.35,335.14,60.007,1498216504,"274151322000088","219011344069620",26.60,21.50,0,330.33,339.04,7.8,5.6,0.035,951126.6,951126.6,10971,0,0,0,L,1151911521,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216529,2138123.00
06/23/2017 07:15,2,0.201,ACTIVE,211.93,400.36,60.012,1498216504,"274151322000068","219011344069620",37.77,23.00,0,333.03,403.37,7.7,5.5,0.031,824004.3,824004.3,11259,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216530,2138124.00
06/23/2017 07:15,2,0.398,ACTIVE,211.25,335.14,59.991,1498216504,"201051344001135","219011344069620",28.39,19.30,0,330.03,340.85,11.5,9.2,0.057,734538.7,734538.7,11027,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216531,2138125.00
06/23/2017 07:15,2,0.414,ACTIVE,211.25,335.44,60.007,1498216504,"201051344000594","219011344069620",26.84,19.80,0,327.32,342.05,11.3,9.0,0.057,753598.3,753598.3,11032,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216532,2138126.00
06/23/2017 07:15,2,0.396,ACTIVE,211.70,336.34,60.039,1498216504,"201051344001203","219011344069620",27.23,19.30,0,330.03,343.25,11.0,8.7,0.057,743984.8,743984.8,11067,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216533,2138127.00
06/23/2017 07:15,2,0.307,ACTIVE,211.25,335.74,60.012,1498216504,"274151322000054","219011344069620",26.38,22.30,0,330.33,339.04,8.2,5.9,0.044,968144.9,968144.9,10953,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216534,2138128.00
06/23/2017 07:15,2,0.414,ACTIVE,211.70,335.14,60.007,1498216504,"201051344000867","219011344069620",27.71,20.00,0,328.22,341.75,11.7,9.3,0.062,737794.1,737794.1,11061,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216535,2138129.00
06/23/2017 07:15,2,0.402,ACTIVE,211.70,336.64,60.007,1498216504,"201051344001093","219011344069620",27.73,20.00,0,329.73,341.75,11.3,9.0,0.057,742349.6,742349.6,11054,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216536,2138130.00
06/23/2017 07:15,2,0.369,ACTIVE,211.48,336.64,60.012,1498216504,"201051344000900","219011344069620",27.79,19.00,0,329.13,341.75,10.4,8.1,0.062,759323.7,759323.7,11041,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216537,2138131.00
06/23/2017 07:15,2,0.426,ACTIVE,211.93,336.34,60.012,1498216504,"201051344000648","219011344069620",26.58,19.00,0,330.33,342.05,11.5,9.2,0.066,747533.7,747533.7,11029,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216538,2138132.00
06/23/2017 07:15,2,0.412,ACTIVE,211.48,336.34,60.012,1498216504,"201051344000569","219011344069620",27.71,19.80,0,330.03,341.45,11.6,9.3,0.071,761452.7,761452.7,11009,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216539,2138133.00
06/23/2017 07:15,2,0.414,ACTIVE,211.70,336.34,60.018,1498216504,"201051344000983","219011344069620",28.15,20.00,0,329.43,342.35,11.8,9.5,0.066,752020.7,752020.7,11034,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216539,2138134.00
06/23/2017 07:15,2,0.389,ACTIVE,211.48,336.34,60.023,1498216504,"201051344001158","219011344069620",28.01,19.80,0,327.92,341.75,11.1,8.7,0.062,736997.5,736997.5,11037,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216540,2138135.00
06/23/2017 07:15,2,0.393,ACTIVE,211.93,337.24,60.018,1498216504,"201051344000576","219011344069620",28.07,19.30,0,330.03,342.35,11.2,8.9,0.062,751536.5,751536.5,11038,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216541,2138136.00
06/23/2017 07:15,2,0.311,ACTIVE,211.25,334.24,60.002,1498216504,"274151322000087","219011344069620",26.76,22.80,0,330.93,339.65,8.4,6.2,0.031,941838.1,941838.1,11129,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498216542,2138137.00
06/23/2017 07:30,2,0.482,ACTIVE,211.48,336.94,60.028,1498217404,"201051344000645","219011344069620",28.15,20.00,0,330.03,343.85,13.8,11.4,0.088,750492.1,750492.1,11024,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217405,2138138.00
06/23/2017 07:30,2,0.404,ACTIVE,210.80,336.04,59.996,1498217404,"274151322000085","219011344069620",27.23,21.50,0,331.23,340.25,11.2,8.9,0.057,963980.5,963980.5,10963,0,0,0,L,1151911521,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217406,2138139.00
06/23/2017 07:30,2,0.486,ACTIVE,211.70,338.14,59.954,1498217404,"201051344000633","219011344069620",29.14,19.80,0,329.43,345.06,14.4,11.9,0.088,737209.2,737209.2,11069,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217407,2138140.00
06/23/2017 07:30,2,0.514,ACTIVE,211.03,336.94,60.012,1498217404,"201051344000469","219011344069620",28.11,19.50,0,327.92,343.85,14.7,12.2,0.097,740497.3,740497.3,11038,0,0,0,L,1122011218,0,119.97,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217408,2138141.00
06/23/2017 07:30,2,0.453,ACTIVE,211.03,336.34,59.996,1498217404,"201051344000646","219011344069620",28.92,20.70,0,329.43,342.95,13.3,10.9,0.075,735848.7,735848.7,11038,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217409,2138142.00
06/23/2017 07:30,2,0.449,ACTIVE,210.57,335.74,59.996,1498217404,"274151322000052","219011344069620",27.89,22.00,0,330.03,341.15,12.7,10.3,0.080,1001889.9,1001889.9,10965,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217410,2138143.00
06/23/2017 07:30,2,0.475,ACTIVE,211.48,336.94,59.996,1498217404,"201051344000585","219011344069620",28.39,20.70,0,330.03,343.25,13.7,11.3,0.080,748341.1,748341.1,11037,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217411,2138144.00
06/23/2017 07:30,2,0.482,ACTIVE,211.03,334.84,59.981,1498217404,"201051344001230","219011344069620",28.33,20.30,0,327.62,342.65,13.9,11.5,0.080,740487.9,740487.9,11046,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217412,2138145.00
06/23/2017 07:30,2,0.455,ACTIVE,212.16,337.54,59.991,1498217404,"201051344000582","219011344069620",28.55,19.50,0,329.73,342.95,13.2,10.8,0.075,729905.2,729905.2,11027,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217413,2138146.00
06/23/2017 07:30,2,0.527,ACTIVE,211.03,337.24,60.012,1498217404,"201051344000955","219011344069620",28.77,20.00,0,329.43,342.65,15.4,12.9,0.088,749256.4,749256.4,11049,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217413,2138147.00
06/23/2017 07:30,2,0.262,ACTIVE,210.80,400.66,59.981,1498217404,"274151322000094","219011344069620",37.69,22.50,0,332.13,418.70,10.1,7.8,0.053,823483.5,823483.5,11246,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217414,2138148.00
06/23/2017 07:30,2,0.510,ACTIVE,211.25,336.34,59.959,1498217404,"201051344000579","219011344069620",29.26,21.30,0,329.13,342.95,15.1,12.7,0.088,758674.7,758674.7,11032,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217415,2138149.00
06/23/2017 07:30,2,0.480,ACTIVE,211.25,336.64,59.986,1498217404,"201051344000890","219011344069620",29.50,20.30,0,329.73,342.65,14.4,12.0,0.084,743266.3,743266.3,11042,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217416,2138150.00
06/23/2017 07:30,2,0.496,ACTIVE,211.70,337.54,59.981,1498217404,"201051344000438","219011344069620",28.31,19.80,0,330.33,343.55,14.2,11.8,0.084,745887.0,745887.0,11034,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217417,2138151.00
06/23/2017 07:30,2,0.506,ACTIVE,211.70,336.34,59.986,1498217404,"201051344000417","219011344069620",18.49,19.80,0,329.43,341.15,9.5,7.2,0.057,680153.2,680153.2,11063,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217418,2138152.00
06/23/2017 07:30,2,0.395,ACTIVE,210.80,334.54,59.986,1498217404,"274151322000083","219011344069620",27.83,21.00,0,330.33,340.25,11.2,8.8,0.062,991766.8,991766.8,10972,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217419,2138153.00
06/23/2017 07:30,2,0.445,ACTIVE,211.25,336.64,59.986,1498217404,"274151322000076","219011344069620",29.10,22.30,0,331.53,342.05,13.2,10.8,0.084,1058033.2,1058033.2,10970,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217420,2138154.00
06/23/2017 07:30,2,0.529,ACTIVE,211.25,336.94,59.986,1498217404,"201051344000868","219011344069620",25.11,19.50,0,329.43,342.65,13.5,11.1,0.084,738954.9,738954.9,11041,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217421,2138155.00
06/23/2017 07:30,2,0.404,ACTIVE,210.80,334.84,59.986,1498217404,"274151322000095","219011344069620",28.45,21.30,0,330.93,340.25,11.7,9.3,0.071,1047810.1,1047810.1,10983,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217422,2138156.00
06/23/2017 07:30,2,0.486,ACTIVE,211.03,336.64,60.007,1498217404,"201051344000988","219011344069620",18.31,20.30,0,328.82,342.05,9.0,6.8,0.066,652330.3,652330.3,11035,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217423,2138157.00
06/23/2017 07:30,2,0.473,ACTIVE,211.25,336.04,60.007,1498217404,"201051344001025","219011344069620",28.19,19.80,0,330.33,342.65,13.5,11.1,0.084,745761.9,745761.9,11049,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217424,2138158.00
06/23/2017 07:30,2,0.465,ACTIVE,211.25,335.74,59.991,1498217404,"201051344000458","219011344069620",28.71,21.30,0,329.43,342.65,13.5,11.1,0.084,750672.8,750672.8,11022,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217425,2138159.00
06/23/2017 07:30,2,0.467,ACTIVE,211.70,337.24,59.981,1498217404,"201051344000853","219011344069620",28.49,20.00,0,330.93,344.45,13.5,11.1,0.088,751547.6,751547.6,11033,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217425,2138160.00
06/23/2017 07:30,2,0.438,ACTIVE,211.48,336.94,59.970,1498217404,"201051344000685","219011344069620",29.04,20.00,0,330.93,343.85,12.9,10.5,0.088,745854.2,745854.2,11059,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217426,2138161.00
06/23/2017 07:30,2,0.445,ACTIVE,211.48,336.94,60.002,1498217404,"201051344000917","219011344069620",28.33,20.70,0,329.73,343.55,12.8,10.4,0.071,742479.4,742479.4,11049,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217427,2138162.00
06/23/2017 07:30,2,0.447,ACTIVE,211.48,336.64,59.975,1498217404,"201051344001145","219011344069620",27.95,19.80,0,331.23,343.85,12.7,10.3,0.075,750496.4,750496.4,11036,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217428,2138163.00
06/23/2017 07:30,2,0.465,ACTIVE,211.48,337.24,59.954,1498217404,"201051344000651","219011344069620",28.67,19.30,0,330.93,342.95,13.5,11.1,0.080,739101.2,739101.2,11039,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217429,2138164.00
06/23/2017 07:30,2,0.398,ACTIVE,210.57,336.34,59.965,1498217404,"274151322000088","219011344069620",27.85,22.00,0,330.33,340.55,11.2,8.9,0.057,951128.3,951128.3,10972,0,0,0,L,1151911521,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217430,2138165.00
06/23/2017 07:30,2,0.279,ACTIVE,211.25,405.77,59.981,1498217404,"274151322000068","219011344069620",38.37,24.00,0,333.03,414.19,10.7,8.4,0.044,824005.9,824005.9,11260,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217431,2138166.00
06/23/2017 07:30,2,0.498,ACTIVE,211.25,335.74,59.970,1498217404,"201051344001135","219011344069620",27.81,19.80,0,329.43,342.35,14.1,11.6,0.084,734541.3,734541.3,11028,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217432,2138167.00
06/23/2017 07:30,2,0.502,ACTIVE,210.80,336.04,59.965,1498217404,"201051344000594","219011344069620",28.49,20.70,0,327.62,343.55,14.5,12.1,0.088,753600.9,753600.9,11033,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217433,2138168.00
06/23/2017 07:30,2,0.494,ACTIVE,211.48,336.64,59.965,1498217404,"201051344001203","219011344069620",28.80,19.80,0,330.33,343.85,14.4,12.0,0.084,743987.2,743987.2,11068,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217434,2138169.00
06/23/2017 07:30,2,0.400,ACTIVE,210.57,336.04,59.991,1498217404,"274151322000054","219011344069620",27.85,22.80,0,330.33,340.25,11.3,9.0,0.066,968146.7,968146.7,10954,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217434,2138170.00
06/23/2017 07:30,2,0.500,ACTIVE,211.48,336.04,59.981,1498217404,"201051344000867","219011344069620",28.80,20.30,0,329.13,342.95,14.6,12.2,0.088,737796.7,737796.7,11062,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217435,2138171.00
