ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 07:30,2,0.547,ACTIVE,211.25,336.94,59.933,1498217404,"201051344001093","219011344069620",28.13,20.30,0,330.03,343.55,15.6,13.1,0.097,742352.3,742352.3,11055,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217436,2138172.00
06/23/2017 07:30,2,0.469,ACTIVE,211.48,337.54,59.965,1498217404,"201051344000900","219011344069620",27.63,19.50,0,329.43,343.25,13.1,10.8,0.088,759326.0,759326.0,11042,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217437,2138173.00
06/23/2017 07:30,2,0.467,ACTIVE,211.70,336.64,59.975,1498217404,"201051344000648","219011344069620",29.00,19.30,0,330.63,343.85,13.7,11.3,0.084,747536.3,747536.3,11030,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217438,2138174.00
06/23/2017 07:30,2,0.494,ACTIVE,211.25,336.34,59.986,1498217404,"201051344000569","219011344069620",27.65,20.30,0,328.82,343.25,13.9,11.5,0.084,761455.2,761455.2,11010,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217439,2138175.00
06/23/2017 07:30,2,0.477,ACTIVE,211.25,335.14,59.986,1498217404,"201051344000983","219011344069620",28.69,20.30,0,329.13,342.95,13.9,11.5,0.088,752023.2,752023.2,11035,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217440,2138176.00
06/23/2017 07:30,2,0.471,ACTIVE,211.25,336.94,59.965,1498217404,"201051344001158","219011344069620",29.10,20.30,0,328.52,342.95,13.9,11.5,0.088,737000.0,737000.0,11038,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217441,2138177.00
06/23/2017 07:30,2,0.486,ACTIVE,211.93,337.84,59.975,1498217404,"201051344000576","219011344069620",28.03,19.50,0,330.03,343.85,13.8,11.4,0.084,751538.9,751538.9,11039,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217442,2138178.00
06/23/2017 07:30,2,0.412,ACTIVE,210.80,334.84,59.954,1498217404,"274151322000087","219011344069620",27.17,23.50,0,330.63,340.25,11.3,9.0,0.057,941839.9,941839.9,11130,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498217443,2138179.00
06/23/2017 07:45,2,0.701,ACTIVE,212.16,340.55,59.901,1498218303,"201051344000645","219011344069620",29.16,20.70,0,328.82,348.96,20.7,18.1,0.150,750495.7,750495.7,11025,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218304,2138180.00
06/23/2017 07:45,2,0.639,ACTIVE,211.48,340.25,59.954,1498218303,"274151322000085","219011344069620",28.31,22.00,0,330.63,345.36,18.3,15.8,0.115,963983.5,963983.5,10964,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218305,2138181.00
06/23/2017 07:45,2,0.738,ACTIVE,212.61,342.35,59.975,1498218303,"201051344000633","219011344069620",29.04,20.30,0,329.13,351.07,21.7,19.0,0.164,737213.0,737213.0,11070,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218306,2138182.00
06/23/2017 07:45,2,0.748,ACTIVE,211.93,339.95,60.002,1498218303,"201051344000469","219011344069620",29.46,19.80,0,327.62,349.26,22.3,19.6,0.172,740501.2,740501.2,11039,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218307,2138183.00
06/23/2017 07:45,2,0.656,ACTIVE,211.25,338.44,59.944,1498218303,"201051344000646","219011344069620",29.88,21.00,0,327.32,347.76,19.9,17.3,0.137,735852.0,735852.0,11039,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218308,2138184.00
06/23/2017 07:45,2,0.695,ACTIVE,211.48,339.95,59.907,1498218303,"274151322000052","219011344069620",28.75,22.80,0,329.13,345.36,20.3,17.6,0.137,1001893.3,1001893.3,10966,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218309,2138185.00
06/23/2017 07:45,2,0.682,ACTIVE,212.16,339.95,59.954,1498218303,"201051344000585","219011344069620",28.71,21.30,0,328.82,347.76,19.9,17.2,0.137,748344.5,748344.5,11038,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218310,2138186.00
06/23/2017 07:45,2,0.736,ACTIVE,211.48,338.44,59.954,1498218303,"201051344001230","219011344069620",28.73,21.30,0,327.02,347.76,21.5,18.8,0.164,740491.6,740491.6,11047,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218311,2138187.00
06/23/2017 07:45,2,0.691,ACTIVE,212.38,340.25,59.954,1498218303,"201051344000582","219011344069620",28.47,20.00,0,330.03,348.96,19.9,17.3,0.137,729908.6,729908.6,11028,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218312,2138188.00
06/23/2017 07:45,2,0.787,ACTIVE,211.48,340.25,59.954,1498218303,"201051344000955","219011344069620",29.18,20.70,0,328.52,348.96,23.3,20.5,0.172,749260.5,749260.5,11050,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218313,2138189.00
06/23/2017 07:45,2,0.434,ACTIVE,211.48,409.38,59.944,1498218303,"274151322000094","219011344069620",38.41,23.30,0,332.13,423.20,17.0,14.5,0.106,823486.2,823486.2,11247,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218314,2138190.00
06/23/2017 07:45,2,0.758,ACTIVE,211.93,339.95,59.949,1498218303,"201051344000579","219011344069620",29.44,21.50,0,328.82,348.96,22.6,19.9,0.159,758678.6,758678.6,11033,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218315,2138191.00
06/23/2017 07:45,2,0.777,ACTIVE,211.70,339.34,59.954,1498218303,"201051344000890","219011344069620",28.61,21.00,0,327.92,348.96,22.5,19.8,0.155,743270.2,743270.2,11043,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218315,2138192.00
06/23/2017 07:45,2,0.742,ACTIVE,211.93,340.25,59.986,1498218303,"201051344000438","219011344069620",29.18,20.70,0,330.33,349.56,22.0,19.3,0.164,745890.8,745890.8,11035,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218316,2138193.00
06/23/2017 07:45,2,0.756,ACTIVE,212.16,338.44,60.002,1498218303,"201051344000417","219011344069620",18.69,20.30,0,330.03,344.45,14.3,11.9,0.097,680155.5,680155.5,11064,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218317,2138194.00
06/23/2017 07:45,2,0.607,ACTIVE,211.48,338.44,59.933,1498218303,"274151322000083","219011344069620",28.75,21.80,0,330.33,344.76,17.7,15.2,0.119,991769.7,991769.7,10973,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218318,2138195.00
06/23/2017 07:45,2,0.727,ACTIVE,211.93,340.55,59.949,1498218303,"274151322000076","219011344069620",29.62,22.80,0,330.03,346.86,21.8,19.1,0.150,1058036.9,1058036.9,10971,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218319,2138196.00
06/23/2017 07:45,2,0.762,ACTIVE,211.93,340.25,59.970,1498218303,"201051344000868","219011344069620",28.84,19.80,0,327.92,349.26,22.2,19.6,0.164,738958.7,738958.7,11042,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218320,2138197.00
06/23/2017 07:45,2,0.646,ACTIVE,211.48,338.44,59.949,1498218303,"274151322000095","219011344069620",29.44,21.80,0,330.33,345.36,19.3,16.7,0.124,1047813.2,1047813.2,10984,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218321,2138198.00
06/23/2017 07:45,2,0.754,ACTIVE,211.70,339.34,59.975,1498218303,"201051344000988","219011344069620",18.65,20.70,0,327.62,346.56,14.2,11.8,0.110,652332.6,652332.6,11036,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218322,2138199.00
06/23/2017 07:45,2,0.703,ACTIVE,211.93,339.65,59.959,1498218303,"201051344001025","219011344069620",29.20,20.30,0,329.43,348.36,20.9,18.2,0.155,745765.4,745765.4,11050,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218323,2138200.00
06/23/2017 07:45,2,0.682,ACTIVE,211.93,339.34,59.954,1498218303,"201051344000458","219011344069620",28.75,21.50,0,329.43,347.76,19.9,17.3,0.150,750676.2,750676.2,11023,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218324,2138201.00
06/23/2017 07:45,2,0.691,ACTIVE,212.61,341.45,59.949,1498218303,"201051344000853","219011344069620",28.94,20.70,0,329.73,350.17,20.3,17.7,0.150,751551.1,751551.1,11034,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218324,2138202.00
06/23/2017 07:45,2,0.695,ACTIVE,212.38,341.15,59.986,1498218303,"201051344000685","219011344069620",28.47,21.00,0,328.82,348.66,20.1,17.4,0.159,745857.6,745857.6,11060,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218325,2138203.00
06/23/2017 07:45,2,0.686,ACTIVE,212.16,340.55,59.965,1498218303,"201051344000917","219011344069620",28.53,21.30,0,329.13,348.06,19.8,17.2,0.146,742482.7,742482.7,11050,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218326,2138204.00
06/23/2017 07:45,2,0.654,ACTIVE,211.93,339.65,59.944,1498218303,"201051344001145","219011344069620",29.20,20.30,0,330.33,348.36,19.4,16.8,0.141,750499.6,750499.6,11037,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218327,2138205.00
06/23/2017 07:45,2,0.713,ACTIVE,212.16,340.55,59.949,1498218303,"201051344000651","219011344069620",28.59,19.80,0,329.73,348.36,20.7,18.0,0.155,739104.7,739104.7,11040,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218328,2138206.00
06/23/2017 07:45,2,0.646,ACTIVE,210.80,338.44,59.949,1498218303,"274151322000088","219011344069620",28.49,22.30,0,329.73,344.76,18.7,16.1,0.110,951131.4,951131.4,10973,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218329,2138207.00
06/23/2017 07:45,2,0.447,ACTIVE,211.93,415.09,59.949,1498218303,"274151322000068","219011344069620",39.08,24.80,0,332.73,423.81,17.6,15.0,0.102,824008.8,824008.8,11261,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218330,2138208.00
06/23/2017 07:45,2,0.723,ACTIVE,211.70,338.74,59.938,1498218303,"201051344001135","219011344069620",29.22,20.30,0,329.13,348.06,21.4,18.7,0.150,734545.0,734545.0,11029,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218331,2138209.00
06/23/2017 07:45,2,0.748,ACTIVE,211.70,339.65,59.959,1498218303,"201051344000594","219011344069620",28.96,21.00,0,328.52,349.26,22.0,19.3,0.155,753604.7,753604.7,11034,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218332,2138210.00
06/23/2017 07:45,2,0.762,ACTIVE,211.93,339.95,59.949,1498218303,"201051344001203","219011344069620",29.02,20.30,0,329.13,350.77,22.5,19.8,0.172,743991.1,743991.1,11069,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218333,2138211.00
06/23/2017 07:45,2,0.645,ACTIVE,211.25,338.14,59.944,1498218303,"274151322000054","219011344069620",28.51,23.00,0,330.33,345.36,18.6,16.1,0.119,968149.7,968149.7,10955,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218333,2138212.00
06/23/2017 07:45,2,0.762,ACTIVE,212.16,339.04,59.959,1498218303,"201051344000867","219011344069620",29.02,20.70,0,329.13,349.26,22.4,19.7,0.155,737800.6,737800.6,11063,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218334,2138213.00
06/23/2017 07:45,2,0.824,ACTIVE,211.93,340.85,59.949,1498218303,"201051344001093","219011344069620",29.28,21.00,0,329.43,350.77,24.4,21.7,0.177,742356.5,742356.5,11056,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218335,2138214.00
06/23/2017 07:45,2,0.701,ACTIVE,211.93,340.85,59.949,1498218303,"201051344000900","219011344069620",29.46,20.00,0,329.43,348.96,20.9,18.3,0.155,759329.6,759329.6,11043,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218336,2138215.00
06/23/2017 07:45,2,0.715,ACTIVE,212.16,340.25,59.949,1498218303,"201051344000648","219011344069620",28.90,19.80,0,330.03,348.96,21.0,18.3,0.150,747539.7,747539.7,11031,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218337,2138216.00
06/23/2017 07:45,2,0.709,ACTIVE,211.93,339.95,59.922,1498218303,"201051344000569","219011344069620",28.94,21.00,0,330.03,348.66,20.8,18.1,0.155,761458.8,761458.8,11011,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218338,2138217.00
06/23/2017 07:45,2,0.691,ACTIVE,211.93,339.34,59.970,1498218303,"201051344000983","219011344069620",29.28,21.00,0,328.82,348.66,20.6,17.9,0.150,752026.8,752026.8,11036,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218340,2138218.00
06/23/2017 07:45,2,0.738,ACTIVE,211.93,340.55,59.991,1498218303,"201051344001158","219011344069620",28.92,20.70,0,328.52,349.56,21.6,19.0,0.164,737003.7,737003.7,11039,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218341,2138219.00
06/23/2017 07:45,2,0.711,ACTIVE,212.38,341.15,59.949,1498218303,"201051344000576","219011344069620",28.92,20.00,0,330.93,349.86,20.9,18.2,0.150,751542.5,751542.5,11040,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218342,2138220.00
06/23/2017 07:45,2,0.650,ACTIVE,211.93,337.84,59.917,1498218303,"274151322000087","219011344069620",27.77,24.50,0,330.63,344.76,18.3,15.7,0.102,941842.9,941842.9,11131,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498218343,2138221.00
06/23/2017 08:00,2,1.111,ACTIVE,212.38,344.45,59.981,1498219203,"201051344000645","219011344069620",29.04,21.30,0,330.93,357.68,32.7,29.6,0.261,750501.5,750501.5,11026,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219204,2138222.00
06/23/2017 08:00,2,1.025,ACTIVE,211.03,341.15,59.970,1498219203,"274151322000085","219011344069620",28.65,22.80,0,327.32,350.17,29.8,26.8,0.190,963988.7,963988.7,10965,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219205,2138223.00
06/23/2017 08:00,2,1.158,ACTIVE,212.38,345.66,60.002,1498219203,"201051344000633","219011344069620",28.94,21.00,0,330.63,358.88,34.0,30.9,0.278,737219.1,737219.1,11071,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219206,2138224.00
06/23/2017 08:00,2,1.158,ACTIVE,211.93,344.15,59.970,1498219203,"201051344000469","219011344069620",29.60,20.30,0,329.43,358.28,34.8,31.6,0.292,740507.5,740507.5,11040,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219207,2138225.00
06/23/2017 08:00,2,1.098,ACTIVE,211.48,343.25,60.002,1498219203,"201051344000646","219011344069620",29.14,21.50,0,329.13,356.78,32.5,29.4,0.261,735857.7,735857.7,11040,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219208,2138226.00
06/23/2017 08:00,2,1.094,ACTIVE,210.80,338.44,59.949,1498219203,"274151322000052","219011344069620",29.06,23.50,0,327.32,351.67,32.2,29.2,0.217,1001899.1,1001899.1,10967,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219209,2138227.00
06/23/2017 08:00,2,1.041,ACTIVE,212.16,343.85,59.975,1498219203,"201051344000585","219011344069620",29.56,21.80,0,330.63,356.18,31.2,28.2,0.243,748350.1,748350.1,11039,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219210,2138228.00
06/23/2017 08:00,2,1.143,ACTIVE,211.48,343.55,59.981,1498219203,"201051344001230","219011344069620",29.20,22.30,0,327.02,356.48,33.9,30.7,0.274,740497.7,740497.7,11048,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219211,2138229.00
06/23/2017 08:00,2,1.072,ACTIVE,212.16,343.55,59.986,1498219203,"201051344000582","219011344069620",29.14,21.00,0,330.63,357.08,31.7,28.7,0.256,729914.2,729914.2,11029,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219211,2138230.00
06/23/2017 08:00,2,1.209,ACTIVE,211.25,344.15,59.970,1498219203,"201051344000955","219011344069620",29.26,21.30,0,329.13,357.98,35.9,32.7,0.292,749267.0,749267.0,11051,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219212,2138231.00
06/23/2017 08:00,2,0.695,ACTIVE,211.25,416.29,59.970,1498219203,"274151322000094","219011344069620",39.02,24.00,0,332.73,426.51,27.5,24.7,0.181,823490.9,823490.9,11248,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219213,2138232.00
06/23/2017 08:00,2,1.172,ACTIVE,211.70,343.25,59.970,1498219203,"201051344000579","219011344069620",29.22,22.30,0,330.63,357.98,34.7,31.6,0.274,758685.0,758685.0,11034,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219214,2138233.00
06/23/2017 08:00,2,1.180,ACTIVE,211.48,342.95,59.954,1498219203,"201051344000890","219011344069620",29.26,22.00,0,329.13,357.68,35.0,31.8,0.270,743276.6,743276.6,11044,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219215,2138234.00
06/23/2017 08:00,2,1.156,ACTIVE,211.93,344.76,59.970,1498219203,"201051344000438","219011344069620",29.24,21.30,0,330.93,358.58,34.3,31.2,0.274,745897.0,745897.0,11036,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219216,2138235.00
06/23/2017 08:00,2,1.148,ACTIVE,211.70,340.55,59.981,1498219203,"201051344000417","219011344069620",19.04,21.30,0,330.63,350.17,22.2,19.5,0.172,680159.3,680159.3,11065,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219217,2138236.00
06/23/2017 08:00,2,0.988,ACTIVE,210.80,338.44,59.944,1498219203,"274151322000083","219011344069620",28.96,22.80,0,329.13,349.86,29.0,26.0,0.203,991774.8,991774.8,10974,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219218,2138237.00
06/23/2017 08:00,2,1.160,ACTIVE,211.70,342.95,59.970,1498219203,"274151322000076","219011344069620",29.94,23.80,0,329.73,353.17,35.2,32.0,0.234,1058043.1,1058043.1,10972,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219219,2138238.00
06/23/2017 08:00,2,1.172,ACTIVE,211.70,343.25,59.975,1498219203,"201051344000868","219011344069620",29.08,20.30,0,329.43,357.38,34.6,31.4,0.270,738965.0,738965.0,11043,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219220,2138239.00
06/23/2017 08:00,2,1.062,ACTIVE,211.03,342.65,59.965,1498219203,"274151322000095","219011344069620",29.68,22.80,0,328.52,351.07,32.0,29.0,0.217,1047818.8,1047818.8,10985,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219220,2138240.00
06/23/2017 08:00,2,1.172,ACTIVE,211.70,342.05,59.975,1498219203,"201051344000988","219011344069620",19.04,21.30,0,329.73,352.27,22.6,19.9,0.177,652336.4,652336.4,11037,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219221,2138241.00
06/23/2017 08:00,2,1.100,ACTIVE,211.70,342.95,59.949,1498219203,"201051344001025","219011344069620",29.60,21.30,0,330.63,357.38,33.0,29.9,0.261,745771.3,745771.3,11051,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219222,2138242.00
06/23/2017 08:00,2,1.066,ACTIVE,211.70,342.65,59.975,1498219203,"201051344000458","219011344069620",29.08,22.00,0,330.63,356.48,31.5,28.5,0.256,750681.8,750681.8,11024,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219223,2138243.00
06/23/2017 08:00,2,1.078,ACTIVE,212.38,344.76,59.965,1498219203,"201051344000853","219011344069620",29.40,21.30,0,331.83,357.68,32.2,29.1,0.256,751556.8,751556.8,11035,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219224,2138244.00
06/23/2017 08:00,2,1.086,ACTIVE,211.93,344.15,59.981,1498219203,"201051344000685","219011344069620",29.20,21.50,0,330.33,357.38,32.1,29.1,0.265,745863.3,745863.3,11061,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219225,2138245.00
06/23/2017 08:00,2,1.068,ACTIVE,211.93,343.55,59.975,1498219203,"201051344000917","219011344069620",29.28,21.80,0,330.03,356.78,31.7,28.7,0.243,742488.3,742488.3,11051,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219226,2138246.00
06/23/2017 08:00,2,1.049,ACTIVE,211.70,343.25,59.991,1498219203,"201051344001145","219011344069620",29.20,21.30,0,330.93,356.48,31.1,28.1,0.243,750505.1,750505.1,11038,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219227,2138247.00
06/23/2017 08:00,2,1.113,ACTIVE,211.93,344.45,59.970,1498219203,"201051344000651","219011344069620",29.18,20.70,0,330.93,357.38,32.9,29.9,0.265,739110.5,739110.5,11041,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219228,2138248.00
06/23/2017 08:00,2,1.049,ACTIVE,210.57,344.76,59.975,1498219203,"274151322000088","219011344069620",28.61,23.00,0,326.72,350.77,30.4,27.4,0.199,951136.7,951136.7,10974,0,0,0,L,1151911521,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219229,2138249.00
06/23/2017 08:00,2,0.721,ACTIVE,211.70,409.98,59.970,1498219203,"274151322000068","219011344069620",38.57,25.80,0,329.73,435.83,28.2,25.3,0.177,824013.7,824013.7,11262,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219230,2138250.00
06/23/2017 08:00,2,1.137,ACTIVE,211.48,342.35,59.970,1498219203,"201051344001135","219011344069620",29.00,21.30,0,328.82,356.48,33.4,30.3,0.265,734551.0,734551.0,11030,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219231,2138251.00
06/23/2017 08:00,2,1.160,ACTIVE,211.25,342.65,59.975,1498219203,"201051344000594","219011344069620",29.18,21.80,0,328.52,357.08,34.3,31.2,0.270,753610.9,753610.9,11035,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219231,2138252.00
06/23/2017 08:00,2,1.186,ACTIVE,211.93,344.15,59.975,1498219203,"201051344001203","219011344069620",29.18,21.30,0,330.03,359.48,35.1,32.0,0.278,743997.5,743997.5,11070,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219232,2138253.00
06/23/2017 08:00,2,1.035,ACTIVE,211.03,344.45,59.975,1498219203,"274151322000054","219011344069620",28.96,23.50,0,327.62,351.07,30.4,27.4,0.203,968155.1,968155.1,10956,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219233,2138254.00
06/23/2017 08:00,2,1.180,ACTIVE,211.93,343.25,59.975,1498219203,"201051344000867","219011344069620",29.02,21.50,0,329.43,357.38,34.7,31.6,0.274,737806.9,737806.9,11064,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219234,2138255.00
06/23/2017 08:00,2,1.250,ACTIVE,211.93,344.45,59.975,1498219203,"201051344001093","219011344069620",29.52,21.80,0,330.03,360.08,37.4,34.2,0.292,742363.4,742363.4,11057,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219235,2138256.00
06/23/2017 08:00,2,1.127,ACTIVE,211.93,344.15,59.986,1498219203,"201051344000900","219011344069620",29.44,20.70,0,330.33,357.68,33.6,30.5,0.274,759335.5,759335.5,11044,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219236,2138257.00
06/23/2017 08:00,2,1.107,ACTIVE,211.70,342.65,59.975,1498219203,"201051344000648","219011344069620",29.14,20.30,0,330.93,357.38,32.7,29.7,0.261,747545.6,747545.6,11032,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219237,2138258.00
06/23/2017 08:00,2,1.098,ACTIVE,211.93,343.55,59.975,1498219203,"201051344000569","219011344069620",29.24,21.30,0,328.82,356.18,32.5,29.5,0.261,761464.6,761464.6,11012,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219238,2138259.00
06/23/2017 08:00,2,1.102,ACTIVE,211.93,342.65,59.981,1498219203,"201051344000983","219011344069620",29.04,21.50,0,329.13,356.78,32.4,29.4,0.261,752032.5,752032.5,11037,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219239,2138260.00
06/23/2017 08:00,2,1.168,ACTIVE,211.70,343.25,59.986,1498219203,"201051344001158","219011344069620",28.84,21.50,0,330.03,358.28,34.2,31.1,0.278,737009.8,737009.8,11040,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219240,2138261.00
06/23/2017 08:00,2,1.115,ACTIVE,212.16,344.15,59.954,1498219203,"201051344000576","219011344069620",28.98,20.30,0,331.23,357.68,32.8,29.7,0.265,751548.4,751548.4,11041,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219241,2138262.00
06/23/2017 08:00,2,1.018,ACTIVE,211.03,343.55,59.970,1498219203,"274151322000087","219011344069620",28.61,25.80,0,327.32,349.86,29.5,26.5,0.177,941848.1,941848.1,11132,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498219241,2138263.00
06/23/2017 08:15,2,1.545,ACTIVE,212.83,348.36,59.949,1498220103,"201051344000645","219011344069620",29.16,21.80,0,331.53,370.00,45.6,42.1,0.371,750510.5,750510.5,11027,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220105,2138264.00
06/23/2017 08:15,2,1.430,ACTIVE,211.25,345.66,59.928,1498220103,"274151322000085","219011344069620",28.80,23.80,0,330.33,357.08,41.7,38.4,0.283,963996.9,963996.9,10966,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220106,2138265.00
06/23/2017 08:15,2,1.576,ACTIVE,213.06,349.86,59.975,1498220103,"201051344000633","219011344069620",29.34,21.80,0,330.03,370.60,46.9,43.3,0.393,737228.5,737228.5,11072,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220107,2138266.00
06/23/2017 08:15,2,1.611,ACTIVE,212.61,349.86,59.965,1498220103,"201051344000469","219011344069620",29.38,21.00,0,329.73,373.91,48.0,44.4,0.398,740517.0,740517.0,11041,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220108,2138267.00
06/23/2017 08:15,2,1.498,ACTIVE,211.93,347.76,59.944,1498220103,"201051344000646","219011344069620",29.58,22.50,0,328.52,373.01,44.9,41.4,0.380,735866.7,735866.7,11041,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220109,2138268.00
06/23/2017 08:15,2,1.516,ACTIVE,211.03,348.36,59.959,1498220103,"274151322000052","219011344069620",29.06,25.00,0,328.82,358.88,44.6,41.1,0.309,1001907.9,1001907.9,10968,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220109,2138269.00
06/23/2017 08:15,2,1.469,ACTIVE,212.16,347.16,59.954,1498220103,"201051344000585","219011344069620",29.40,22.80,0,330.93,375.71,43.8,40.3,0.358,748358.7,748358.7,11040,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220110,2138270.00
06/23/2017 08:15,2,1.574,ACTIVE,212.16,347.46,59.954,1498220103,"201051344001230","219011344069620",29.40,23.50,0,327.92,375.11,46.9,43.3,0.380,740507.0,740507.0,11049,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220111,2138271.00
06/23/2017 08:15,2,1.502,ACTIVE,212.83,348.66,59.954,1498220103,"201051344000582","219011344069620",29.04,21.50,0,330.63,373.01,44.2,40.7,0.362,729923.0,729923.0,11030,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220112,2138272.00
06/23/2017 08:15,2,1.639,ACTIVE,211.93,347.76,59.996,1498220103,"201051344000955","219011344069620",29.44,22.30,0,324.32,374.81,48.9,45.3,0.402,749276.8,749276.8,11052,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220113,2138273.00
06/23/2017 08:15,2,1.004,ACTIVE,211.48,406.07,59.970,1498220103,"274151322000094","219011344069620",37.91,25.50,0,327.92,439.13,38.6,35.4,0.261,823498.5,823498.5,11249,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220114,2138274.00
06/23/2017 08:15,2,1.584,ACTIVE,212.83,348.36,59.959,1498220103,"201051344000579","219011344069620",29.66,22.80,0,330.33,370.60,47.7,44.1,0.389,758694.5,758694.5,11035,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220115,2138275.00
06/23/2017 08:15,2,1.594,ACTIVE,211.93,346.86,59.912,1498220103,"201051344000890","219011344069620",29.60,23.30,0,328.82,371.21,47.9,44.3,0.389,743286.1,743286.1,11045,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220116,2138276.00
06/23/2017 08:15,2,1.574,ACTIVE,212.38,348.66,59.954,1498220103,"201051344000438","219011344069620",29.60,22.30,0,324.32,373.01,47.2,43.7,0.393,745906.4,745906.4,11037,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220117,2138277.00
06/23/2017 08:15,2,1.564,ACTIVE,212.38,343.85,59.944,1498220103,"201051344000417","219011344069620",19.12,22.30,0,326.42,364.59,30.3,27.4,0.243,680165.2,680165.2,11066,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220118,2138278.00
06/23/2017 08:15,2,1.396,ACTIVE,211.25,347.76,59.959,1498220103,"274151322000083","219011344069620",29.06,23.80,0,329.73,356.18,41.1,37.7,0.287,991782.8,991782.8,10975,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220118,2138279.00
06/23/2017 08:15,2,1.615,ACTIVE,211.93,341.75,59.954,1498220103,"274151322000076","219011344069620",29.92,24.80,0,331.53,360.99,48.9,45.3,0.345,1058052.8,1058052.8,10973,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220120,2138280.00
06/23/2017 08:15,2,1.594,ACTIVE,212.61,348.36,59.981,1498220103,"201051344000868","219011344069620",29.44,21.00,0,329.73,369.40,47.5,44.0,0.380,738974.4,738974.4,11044,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220121,2138281.00
06/23/2017 08:15,2,1.514,ACTIVE,211.48,343.55,59.954,1498220103,"274151322000095","219011344069620",29.72,23.80,0,329.13,360.99,45.5,42.0,0.309,1047827.7,1047827.7,10986,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220121,2138282.00
06/23/2017 08:15,2,1.627,ACTIVE,212.38,345.36,59.928,1498220103,"201051344000988","219011344069620",19.02,21.50,0,330.03,362.19,31.4,28.4,0.252,652342.5,652342.5,11038,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220122,2138283.00
06/23/2017 08:15,2,1.521,ACTIVE,212.16,347.16,59.959,1498220103,"201051344001025","219011344069620",29.74,22.30,0,330.63,373.01,45.8,42.3,0.371,745780.4,745780.4,11052,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220123,2138284.00
06/23/2017 08:15,2,1.484,ACTIVE,212.61,346.86,59.907,1498220103,"201051344000458","219011344069620",29.32,22.50,0,330.63,366.10,44.1,40.6,0.376,750690.5,750690.5,11025,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220124,2138285.00
06/23/2017 08:15,2,1.490,ACTIVE,213.06,348.66,59.891,1498220103,"201051344000853","219011344069620",29.72,21.80,0,332.13,368.20,44.9,41.4,0.371,751565.7,751565.7,11036,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220125,2138286.00
06/23/2017 08:15,2,1.518,ACTIVE,212.38,348.36,59.954,1498220103,"201051344000685","219011344069620",29.22,22.30,0,330.33,370.00,44.9,41.4,0.393,745872.1,745872.1,11062,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220126,2138287.00
06/23/2017 08:15,2,1.504,ACTIVE,212.38,348.06,59.965,1498220103,"201051344000917","219011344069620",29.16,22.50,0,330.33,373.01,44.5,41.0,0.362,742497.1,742497.1,11052,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220127,2138288.00
06/23/2017 08:15,2,1.471,ACTIVE,212.38,347.16,59.959,1498220103,"201051344001145","219011344069620",29.30,22.00,0,331.23,372.11,43.7,40.2,0.354,750513.7,750513.7,11039,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220128,2138289.00
06/23/2017 08:15,2,1.549,ACTIVE,212.83,348.96,59.959,1498220103,"201051344000651","219011344069620",29.18,21.50,0,320.71,375.41,45.8,42.2,0.367,739119.6,739119.6,11042,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220129,2138290.00
06/23/2017 08:15,2,1.471,ACTIVE,211.03,347.16,59.959,1498220103,"274151322000088","219011344069620",28.61,23.80,0,328.82,357.98,42.6,39.2,0.292,951145.1,951145.1,10975,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220130,2138291.00
06/23/2017 08:15,2,0.982,ACTIVE,211.70,425.01,59.949,1498220103,"274151322000068","219011344069620",39.62,26.80,0,330.33,439.74,39.1,35.8,0.252,824021.4,824021.4,11263,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220130,2138292.00
06/23/2017 08:15,2,1.553,ACTIVE,212.38,347.46,59.959,1498220103,"201051344001135","219011344069620",29.28,21.80,0,330.03,372.71,46.0,42.5,0.380,734560.1,734560.1,11031,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220131,2138293.00
06/23/2017 08:15,2,1.590,ACTIVE,211.93,347.16,59.949,1498220103,"201051344000594","219011344069620",29.32,22.80,0,329.13,370.00,47.3,43.7,0.376,753620.3,753620.3,11036,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220132,2138294.00
06/23/2017 08:15,2,1.623,ACTIVE,212.61,347.76,59.912,1498220103,"201051344001203","219011344069620",29.38,22.30,0,330.03,374.81,48.3,44.7,0.393,744007.1,744007.1,11071,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220133,2138295.00
06/23/2017 08:15,2,1.463,ACTIVE,211.25,350.17,59.949,1498220103,"274151322000054","219011344069620",28.67,24.50,0,329.13,358.28,42.5,39.1,0.287,968163.4,968163.4,10957,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220134,2138296.00
06/23/2017 08:15,2,1.605,ACTIVE,212.61,348.36,59.986,1498220103,"201051344000867","219011344069620",29.26,22.00,0,329.43,370.90,47.6,44.0,0.389,737816.4,737816.4,11065,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220135,2138297.00
06/23/2017 08:15,2,1.686,ACTIVE,212.38,349.86,59.938,1498220103,"201051344001093","219011344069620",29.56,22.50,0,330.63,373.01,50.5,46.8,0.411,742373.6,742373.6,11058,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220136,2138298.00
06/23/2017 08:15,2,1.557,ACTIVE,212.61,348.66,59.944,1498220103,"201051344000900","219011344069620",29.60,21.00,0,330.03,367.60,46.7,43.2,0.384,759344.8,759344.8,11045,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220137,2138299.00
06/23/2017 08:15,2,1.516,ACTIVE,212.61,348.06,59.944,1498220103,"201051344000648","219011344069620",29.52,21.00,0,330.93,370.30,45.3,41.8,0.376,747554.6,747554.6,11033,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220138,2138300.00
06/23/2017 08:15,2,1.506,ACTIVE,212.61,347.76,59.938,1498220103,"201051344000569","219011344069620",29.56,21.80,0,330.03,366.40,45.1,41.6,0.367,761473.6,761473.6,11013,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220139,2138301.00
06/23/2017 08:15,2,1.520,ACTIVE,212.38,347.76,59.949,1498220103,"201051344000983","219011344069620",29.36,22.00,0,330.93,367.00,45.2,41.7,0.376,752041.5,752041.5,11038,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220140,2138302.00
06/23/2017 08:15,2,1.590,ACTIVE,212.61,348.66,59.944,1498220103,"201051344001158","219011344069620",29.20,22.00,0,330.03,371.51,47.1,43.5,0.393,737019.2,737019.2,11041,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220141,2138303.00
06/23/2017 08:15,2,1.525,ACTIVE,213.29,349.26,59.954,1498220103,"201051344000576","219011344069620",29.48,21.30,0,331.53,367.90,45.5,42.0,0.371,751557.4,751557.4,11042,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220142,2138304.00
06/23/2017 08:15,2,1.426,ACTIVE,211.25,341.15,59.949,1498220103,"274151322000087","219011344069620",28.75,28.30,0,329.73,356.48,41.5,38.1,0.256,941856.3,941856.3,11133,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498220143,2138305.00
06/23/2017 08:30,2,2.125,ACTIVE,213.51,353.77,59.970,1498221003,"201051344000645","219011344069620",29.48,22.80,0,331.83,379.62,63.5,59.3,0.517,750522.9,750522.9,11028,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221005,2138306.00
06/23/2017 08:30,2,2.000,ACTIVE,211.25,344.76,59.965,1498221003,"274151322000085","219011344069620",28.69,25.00,0,328.82,364.89,58.0,54.1,0.402,964008.2,964008.2,10967,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221006,2138307.00
06/23/2017 08:30,2,2.166,ACTIVE,213.06,354.97,59.965,1498221003,"201051344000633","219011344069620",29.42,23.00,0,331.83,380.52,64.5,60.4,0.552,737241.1,737241.1,11073,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221007,2138308.00
06/23/2017 08:30,2,2.193,ACTIVE,213.29,355.28,59.965,1498221003,"201051344000469","219011344069620",29.64,21.50,0,330.63,380.82,65.8,61.6,0.557,740530.0,740530.0,11042,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221008,2138309.00
06/23/2017 08:30,2,2.090,ACTIVE,211.70,352.27,59.959,1498221003,"201051344000646","219011344069620",29.50,23.30,0,327.92,377.52,62.5,58.4,0.530,735878.9,735878.9,11042,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221009,2138310.00
06/23/2017 08:30,2,2.084,ACTIVE,210.80,343.25,59.986,1498221003,"274151322000052","219011344069620",29.14,26.50,0,328.22,366.10,61.5,57.5,0.438,1001920.0,1001920.0,10969,0,0,0,L,1151911521,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221009,2138311.00
06/23/2017 08:30,2,2.053,ACTIVE,212.61,352.27,59.975,1498221003,"201051344000585","219011344069620",29.50,23.80,0,331.23,376.62,61.3,57.3,0.508,748370.7,748370.7,11041,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221010,2138312.00
06/23/2017 08:30,2,2.150,ACTIVE,211.70,350.47,59.981,1498221003,"201051344001230","219011344069620",29.54,25.00,0,327.32,377.52,64.4,60.2,0.544,740519.6,740519.6,11050,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221011,2138313.00
06/23/2017 08:30,2,2.062,ACTIVE,212.38,353.17,59.954,1498221003,"201051344000582","219011344069620",29.44,22.50,0,331.83,378.12,61.5,57.5,0.504,729934.9,729934.9,11031,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221012,2138314.00
