ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 08:30,2,2.236,ACTIVE,211.93,352.87,59.959,1498221003,"201051344000955","219011344069620",29.46,23.30,0,328.22,379.02,66.7,62.5,0.575,749290.0,749290.0,11053,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221013,2138315.00
06/23/2017 08:30,2,1.344,ACTIVE,211.48,432.82,59.949,1498221003,"274151322000094","219011344069620",39.60,26.50,0,332.43,448.75,54.1,50.3,0.380,823509.0,823509.0,11250,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221014,2138316.00
06/23/2017 08:30,2,2.195,ACTIVE,213.06,354.67,59.965,1498221003,"201051344000579","219011344069620",29.42,23.80,0,333.03,380.82,65.5,61.3,0.544,758707.3,758707.3,11036,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221015,2138317.00
06/23/2017 08:30,2,2.191,ACTIVE,211.70,352.87,59.954,1498221003,"201051344000890","219011344069620",29.52,25.00,0,327.62,379.02,65.6,61.4,0.530,743299.0,743299.0,11046,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221016,2138318.00
06/23/2017 08:30,2,2.158,ACTIVE,212.38,352.87,59.949,1498221003,"201051344000438","219011344069620",29.70,23.00,0,331.53,379.62,64.8,60.7,0.544,745919.1,745919.1,11038,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221017,2138319.00
06/23/2017 08:30,2,2.164,ACTIVE,211.93,346.86,59.954,1498221003,"201051344000417","219011344069620",19.06,23.50,0,330.93,364.59,41.8,38.4,0.345,680173.2,680173.2,11067,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221018,2138320.00
06/23/2017 08:30,2,1.955,ACTIVE,210.80,351.97,59.928,1498221003,"274151322000083","219011344069620",29.30,25.30,0,327.62,364.59,58.0,54.1,0.407,991794.0,991794.0,10976,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221018,2138321.00
06/23/2017 08:30,2,2.244,ACTIVE,212.16,358.58,59.954,1498221003,"274151322000076","219011344069620",29.84,26.50,0,332.13,370.00,67.7,63.4,0.477,1058066.1,1058066.1,10974,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221019,2138322.00
06/23/2017 08:30,2,2.215,ACTIVE,212.61,353.77,59.959,1498221003,"201051344000868","219011344069620",29.24,22.00,0,329.73,379.92,65.7,61.5,0.539,738987.3,738987.3,11045,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221020,2138323.00
06/23/2017 08:30,2,2.113,ACTIVE,211.48,350.17,59.949,1498221003,"274151322000095","219011344069620",30.00,25.50,0,327.32,367.60,64.2,60.0,0.446,1047840.1,1047840.1,10987,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221021,2138324.00
06/23/2017 08:30,2,2.225,ACTIVE,213.29,350.47,59.981,1498221003,"201051344000988","219011344069620",19.22,22.30,0,331.83,368.50,43.4,39.9,0.367,652350.8,652350.8,11039,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221022,2138325.00
06/23/2017 08:30,2,2.139,ACTIVE,212.16,351.67,59.959,1498221003,"201051344001025","219011344069620",29.48,23.50,0,331.53,378.42,63.9,59.7,0.517,745792.8,745792.8,11053,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221023,2138326.00
06/23/2017 08:30,2,2.070,ACTIVE,213.29,353.47,59.959,1498221003,"201051344000458","219011344069620",29.56,23.30,0,332.13,378.72,62.0,58.0,0.530,750702.5,750702.5,11026,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221024,2138327.00
06/23/2017 08:30,2,2.080,ACTIVE,213.96,355.58,59.954,1498221003,"201051344000853","219011344069620",29.88,22.30,0,333.93,380.52,63.0,58.9,0.535,751577.9,751577.9,11037,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221025,2138328.00
06/23/2017 08:30,2,2.111,ACTIVE,212.16,351.97,59.991,1498221003,"201051344000685","219011344069620",29.40,23.30,0,330.63,378.12,62.9,58.8,0.552,745884.4,745884.4,11063,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221026,2138329.00
06/23/2017 08:30,2,2.121,ACTIVE,212.61,353.47,59.880,1498221003,"201051344000917","219011344069620",28.96,23.50,0,330.93,377.52,62.2,58.2,0.513,742509.2,742509.2,11053,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221027,2138330.00
06/23/2017 08:30,2,2.047,ACTIVE,212.38,353.17,59.949,1498221003,"201051344001145","219011344069620",29.58,23.30,0,331.23,376.92,61.4,57.3,0.508,750525.6,750525.6,11040,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221027,2138331.00
06/23/2017 08:30,2,2.150,ACTIVE,212.61,353.47,59.949,1498221003,"201051344000651","219011344069620",29.30,22.50,0,331.83,378.72,63.8,59.7,0.530,739132.0,739132.0,11043,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221028,2138332.00
06/23/2017 08:30,2,2.045,ACTIVE,211.03,352.57,59.949,1498221003,"274151322000088","219011344069620",28.86,25.00,0,328.22,365.80,59.8,55.8,0.411,951156.7,951156.7,10976,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221029,2138333.00
06/23/2017 08:30,2,1.379,ACTIVE,211.70,418.09,59.954,1498221003,"274151322000068","219011344069620",38.96,28.30,0,333.03,449.05,54.6,50.7,0.371,824031.9,824031.9,11264,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221030,2138334.00
06/23/2017 08:30,2,2.111,ACTIVE,211.93,351.37,59.938,1498221003,"201051344001135","219011344069620",29.82,22.80,0,331.23,378.12,63.8,59.6,0.530,734572.6,734572.6,11032,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221031,2138335.00
06/23/2017 08:30,2,2.203,ACTIVE,212.38,353.77,59.933,1498221003,"201051344000594","219011344069620",29.36,24.30,0,329.73,379.32,65.5,61.3,0.535,753633.2,753633.2,11037,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221032,2138336.00
06/23/2017 08:30,2,2.221,ACTIVE,212.83,353.47,59.996,1498221003,"201051344001203","219011344069620",29.66,23.50,0,330.63,381.42,66.7,62.5,0.561,744020.2,744020.2,11072,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221033,2138337.00
06/23/2017 08:30,2,2.039,ACTIVE,211.25,342.35,59.949,1498221003,"274151322000054","219011344069620",28.84,25.50,0,327.92,366.40,59.5,55.5,0.411,968174.9,968174.9,10958,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221034,2138338.00
06/23/2017 08:30,2,2.189,ACTIVE,213.06,354.07,59.922,1498221003,"201051344000867","219011344069620",29.70,23.30,0,330.93,379.92,66.0,61.7,0.539,737829.3,737829.3,11066,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221035,2138339.00
06/23/2017 08:30,2,2.287,ACTIVE,212.61,355.58,59.986,1498221003,"201051344001093","219011344069620",29.66,23.50,0,330.93,381.73,68.7,64.4,0.570,742387.1,742387.1,11059,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221036,2138340.00
06/23/2017 08:30,2,2.137,ACTIVE,213.29,355.28,59.954,1498221003,"201051344000900","219011344069620",30.20,21.50,0,332.13,380.82,65.3,61.2,0.544,759357.6,759357.6,11046,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221037,2138341.00
06/23/2017 08:30,2,2.109,ACTIVE,213.06,354.07,59.959,1498221003,"201051344000648","219011344069620",29.60,22.00,0,330.93,380.52,63.2,59.1,0.530,747566.9,747566.9,11034,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221038,2138342.00
06/23/2017 08:30,2,2.117,ACTIVE,213.06,354.07,59.922,1498221003,"201051344000569","219011344069620",29.56,22.50,0,331.83,379.62,63.5,59.3,0.530,761485.9,761485.9,11014,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221039,2138343.00
06/23/2017 08:30,2,2.096,ACTIVE,213.06,353.17,59.959,1498221003,"201051344000983","219011344069620",29.92,22.50,0,330.93,379.92,63.5,59.3,0.544,752053.8,752053.8,11039,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221040,2138344.00
06/23/2017 08:30,2,2.189,ACTIVE,213.06,354.67,59.933,1498221003,"201051344001158","219011344069620",29.42,23.00,0,331.53,380.82,65.3,61.1,0.557,737032.0,737032.0,11042,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221041,2138345.00
06/23/2017 08:30,2,2.129,ACTIVE,213.51,354.67,59.954,1498221003,"201051344000576","219011344069620",29.56,22.00,0,333.03,380.52,63.8,59.6,0.530,751569.8,751569.8,11043,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221042,2138346.00
06/23/2017 08:30,2,1.996,ACTIVE,211.48,354.67,59.959,1498221003,"274151322000087","219011344069620",28.96,30.80,0,328.22,363.69,58.6,54.6,0.376,941867.5,941867.5,11134,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221043,2138347.00
06/23/2017 08:45,2,2.715,ACTIVE,214.64,348.06,59.986,1498221904,"201051344000645","219011344069620",29.32,23.50,0,331.53,390.14,80.7,76.0,0.371,750539.9,750539.9,11029,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221905,2138348.00
06/23/2017 08:45,2,2.545,ACTIVE,212.38,347.76,59.975,1498221904,"274151322000085","219011344069620",28.63,26.00,0,328.52,375.11,73.7,69.2,0.517,964023.7,964023.7,10968,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221906,2138349.00
06/23/2017 08:45,2,2.746,ACTIVE,214.64,348.36,59.965,1498221904,"201051344000633","219011344069620",29.32,24.30,0,332.43,391.94,81.6,76.8,0.389,737258.3,737258.3,11074,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221906,2138350.00
06/23/2017 08:45,2,2.730,ACTIVE,214.64,347.76,59.975,1498221904,"201051344000469","219011344069620",30.00,22.00,0,332.13,391.64,83.0,78.1,0.398,740547.5,740547.5,11043,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221907,2138351.00
06/23/2017 08:45,2,2.645,ACTIVE,213.74,358.88,60.018,1498221904,"201051344000646","219011344069620",29.56,24.00,0,330.33,389.84,79.1,74.5,0.667,735895.5,735895.5,11043,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221908,2138352.00
06/23/2017 08:45,2,2.650,ACTIVE,212.16,354.67,59.981,1498221904,"274151322000052","219011344069620",29.00,28.00,0,327.32,376.31,77.8,73.2,0.561,1001936.4,1001936.4,10970,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221909,2138353.00
06/23/2017 08:45,2,2.605,ACTIVE,214.64,358.88,59.991,1498221904,"201051344000585","219011344069620",29.64,24.30,0,331.53,389.24,78.2,73.6,0.645,748387.1,748387.1,11042,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221910,2138354.00
06/23/2017 08:45,2,2.697,ACTIVE,214.19,346.26,59.975,1498221904,"201051344001230","219011344069620",29.74,26.30,0,327.02,389.54,81.3,76.5,0.384,740536.8,740536.8,11051,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221911,2138355.00
06/23/2017 08:45,2,2.621,ACTIVE,214.87,360.69,59.996,1498221904,"201051344000582","219011344069620",29.46,23.00,0,331.53,394.35,78.2,73.6,0.645,729951.4,729951.4,11032,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221912,2138356.00
06/23/2017 08:45,2,2.770,ACTIVE,213.74,347.16,59.981,1498221904,"201051344000955","219011344069620",29.78,24.30,0,330.03,389.84,83.5,78.7,0.393,749307.8,749307.8,11054,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221913,2138357.00
06/23/2017 08:45,2,1.719,ACTIVE,212.16,437.93,59.986,1498221904,"274151322000094","219011344069620",39.74,27.80,0,390.74,457.77,69.6,65.3,0.491,823523.3,823523.3,11251,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221914,2138358.00
06/23/2017 08:45,2,2.738,ACTIVE,215.09,348.96,59.986,1498221904,"201051344000579","219011344069620",29.68,25.00,0,333.63,391.04,82.3,77.5,0.384,758724.8,758724.8,11037,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221915,2138359.00
06/23/2017 08:45,2,2.744,ACTIVE,213.96,347.46,59.986,1498221904,"201051344000890","219011344069620",29.58,26.50,0,329.43,390.74,82.2,77.4,0.376,743316.4,743316.4,11047,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221915,2138360.00
06/23/2017 08:45,2,2.688,ACTIVE,214.41,348.06,59.928,1498221904,"201051344000438","219011344069620",30.02,24.50,0,331.83,391.64,81.8,77.0,0.384,745936.4,745936.4,11039,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221916,2138361.00
06/23/2017 08:45,2,2.664,ACTIVE,214.41,353.17,59.933,1498221904,"201051344000417","219011344069620",19.44,24.50,0,330.63,373.91,52.5,48.7,0.446,680184.1,680184.1,11068,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221917,2138362.00
06/23/2017 08:45,2,2.496,ACTIVE,212.38,348.96,59.986,1498221904,"274151322000083","219011344069620",29.32,26.80,0,327.62,374.51,74.1,69.6,0.535,991809.5,991809.5,10977,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221918,2138363.00
06/23/2017 08:45,2,2.809,ACTIVE,212.83,351.07,59.996,1498221904,"274151322000076","219011344069620",29.96,29.80,0,332.43,378.12,85.2,80.3,0.336,1058084.2,1058084.2,10975,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221919,2138364.00
06/23/2017 08:45,2,2.770,ACTIVE,214.41,348.06,60.018,1498221904,"201051344000868","219011344069620",29.38,22.50,0,331.53,390.44,82.4,77.6,0.389,739004.7,739004.7,11046,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221920,2138365.00
06/23/2017 08:45,2,2.703,ACTIVE,212.16,341.15,60.002,1498221904,"274151322000095","219011344069620",29.84,27.80,0,327.02,376.92,81.6,76.8,0.305,1047857.3,1047857.3,10988,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221921,2138366.00
06/23/2017 08:45,2,2.805,ACTIVE,214.41,354.37,59.996,1498221904,"201051344000988","219011344069620",19.16,22.50,0,333.33,376.62,54.5,50.6,0.468,652362.2,652362.2,11040,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221922,2138367.00
06/23/2017 08:45,2,2.703,ACTIVE,214.64,347.46,59.986,1498221904,"201051344001025","219011344069620",29.48,24.80,0,330.63,391.04,80.7,75.9,0.367,745809.8,745809.8,11054,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221923,2138368.00
06/23/2017 08:45,2,2.654,ACTIVE,214.41,358.28,59.975,1498221904,"201051344000458","219011344069620",29.30,23.50,0,332.13,389.54,78.8,74.1,0.672,750719.1,750719.1,11027,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221923,2138369.00
06/23/2017 08:45,2,2.682,ACTIVE,215.09,351.37,59.954,1498221904,"201051344000853","219011344069620",29.46,23.00,0,334.24,391.64,80.1,75.4,0.371,751594.7,751594.7,11038,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221925,2138370.00
06/23/2017 08:45,2,2.666,ACTIVE,214.41,360.38,59.933,1498221904,"201051344000685","219011344069620",29.38,24.30,0,330.03,392.55,79.3,74.6,0.689,745901.1,745901.1,11064,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221925,2138371.00
06/23/2017 08:45,2,2.662,ACTIVE,214.87,359.48,59.975,1498221904,"201051344000917","219011344069620",29.24,24.00,0,331.23,392.85,78.9,74.2,0.663,742525.8,742525.8,11054,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221926,2138372.00
06/23/2017 08:45,2,2.602,ACTIVE,214.19,357.38,59.986,1498221904,"201051344001145","219011344069620",29.56,23.80,0,331.53,388.94,77.8,73.2,0.650,750541.9,750541.9,11041,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221927,2138373.00
06/23/2017 08:45,2,2.713,ACTIVE,214.87,348.66,59.970,1498221904,"201051344000651","219011344069620",29.36,23.30,0,332.73,394.05,80.6,75.9,0.367,739149.0,739149.0,11044,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221928,2138374.00
06/23/2017 08:45,2,2.592,ACTIVE,212.16,357.98,60.028,1498221904,"274151322000088","219011344069620",28.75,26.50,0,327.32,375.41,75.4,70.9,0.517,951172.6,951172.6,10977,0,0,0,L,1151911521,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221929,2138375.00
06/23/2017 08:45,2,1.781,ACTIVE,212.38,413.29,59.991,1498221904,"274151322000068","219011344069620",38.45,29.30,0,397.66,455.06,68.6,64.3,0.464,824046.4,824046.4,11265,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221930,2138376.00
06/23/2017 08:45,2,2.701,ACTIVE,214.41,348.06,60.049,1498221904,"201051344001135","219011344069620",29.32,23.50,0,329.43,389.84,80.3,75.6,0.384,734589.5,734589.5,11033,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221931,2138377.00
06/23/2017 08:45,2,2.730,ACTIVE,213.74,346.26,60.007,1498221904,"201051344000594","219011344069620",29.64,26.50,0,330.33,389.24,82.0,77.2,0.376,753650.5,753650.5,11038,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221932,2138378.00
06/23/2017 08:45,2,2.777,ACTIVE,214.64,348.06,60.002,1498221904,"201051344001203","219011344069620",29.68,25.00,0,333.03,392.25,83.5,78.7,0.393,744037.9,744037.9,11073,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221933,2138379.00
06/23/2017 08:45,2,2.594,ACTIVE,211.93,364.29,59.986,1498221904,"274151322000054","219011344069620",28.51,26.50,0,327.62,375.71,74.8,70.3,0.521,968190.7,968190.7,10959,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221934,2138380.00
06/23/2017 08:45,2,2.775,ACTIVE,214.41,347.46,59.986,1498221904,"201051344000867","219011344069620",29.34,24.50,0,331.23,389.84,82.5,77.8,0.371,737846.7,737846.7,11067,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221934,2138381.00
06/23/2017 08:45,2,2.820,ACTIVE,214.64,349.26,60.007,1498221904,"201051344001093","219011344069620",29.84,25.30,0,331.53,391.64,85.2,80.4,0.398,742405.3,742405.3,11060,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221935,2138382.00
06/23/2017 08:45,2,2.752,ACTIVE,214.41,347.46,59.996,1498221904,"201051344000900","219011344069620",29.60,22.80,0,333.03,391.04,82.5,77.7,0.393,759375.0,759375.0,11047,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221937,2138383.00
06/23/2017 08:45,2,2.691,ACTIVE,214.87,359.18,59.991,1498221904,"201051344000648","219011344069620",29.24,22.50,0,333.03,391.34,79.8,75.1,0.667,747583.7,747583.7,11035,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221938,2138384.00
06/23/2017 08:45,2,2.684,ACTIVE,214.41,347.46,59.991,1498221904,"201051344000569","219011344069620",29.44,22.50,0,332.73,390.44,80.1,75.4,0.367,761502.8,761502.8,11015,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221938,2138385.00
06/23/2017 08:45,2,2.672,ACTIVE,214.64,347.16,59.986,1498221904,"201051344000983","219011344069620",29.66,22.50,0,333.03,390.44,80.3,75.6,0.389,752070.7,752070.7,11040,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221939,2138386.00
06/23/2017 08:45,2,2.752,ACTIVE,214.87,347.16,59.991,1498221904,"201051344001158","219011344069620",29.40,23.50,0,332.73,390.74,81.9,77.2,0.393,737049.3,737049.3,11043,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221940,2138387.00
06/23/2017 08:45,2,2.666,ACTIVE,215.09,349.26,60.002,1498221904,"201051344000576","219011344069620",29.80,22.30,0,333.93,391.04,80.5,75.8,0.376,751586.7,751586.7,11044,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221941,2138388.00
06/23/2017 08:45,2,2.518,ACTIVE,212.38,353.17,59.981,1498221904,"274151322000087","219011344069620",29.06,33.00,0,327.92,373.61,74.1,69.6,0.482,941883.1,941883.1,11135,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498221942,2138389.00
06/23/2017 09:00,2,3.055,ACTIVE,215.32,348.06,59.991,1498222803,"201051344000645","219011344069620",29.54,25.80,0,334.54,370.30,91.3,86.2,0.420,750560.3,750560.3,11030,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222804,2138390.00
06/23/2017 09:00,2,2.910,ACTIVE,212.38,348.36,59.986,1498222803,"274151322000085","219011344069620",28.41,29.00,0,332.13,377.22,83.7,78.9,0.314,964042.4,964042.4,10969,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222805,2138391.00
06/23/2017 09:00,2,3.100,ACTIVE,214.64,349.86,59.975,1498222803,"201051344000633","219011344069620",29.32,26.80,0,333.63,371.21,92.1,87.0,0.442,737278.9,737278.9,11075,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222806,2138392.00
06/23/2017 09:00,2,3.094,ACTIVE,215.32,349.86,59.991,1498222803,"201051344000469","219011344069620",29.94,23.50,0,333.93,371.81,93.8,88.6,0.438,740568.5,740568.5,11044,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222807,2138393.00
06/23/2017 09:00,2,3.037,ACTIVE,214.41,347.76,59.975,1498222803,"201051344000646","219011344069620",29.22,26.80,0,330.93,390.44,89.9,84.8,0.429,735915.6,735915.6,11044,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222808,2138394.00
06/23/2017 09:00,2,2.988,ACTIVE,211.93,345.06,59.981,1498222803,"274151322000052","219011344069620",29.10,32.60,0,332.43,376.92,88.1,83.1,0.349,1001956.0,1001956.0,10971,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222809,2138395.00
06/23/2017 09:00,2,2.959,ACTIVE,215.32,348.66,59.954,1498222803,"201051344000585","219011344069620",29.74,26.80,0,333.93,390.44,89.2,84.1,0.420,748406.9,748406.9,11043,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222810,2138396.00
06/23/2017 09:00,2,3.068,ACTIVE,214.19,347.16,59.981,1498222803,"201051344001230","219011344069620",29.54,29.50,0,332.73,370.00,91.8,86.7,0.433,740557.3,740557.3,11052,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222811,2138397.00
06/23/2017 09:00,2,3.000,ACTIVE,215.54,348.96,59.986,1498222803,"201051344000582","219011344069620",29.18,25.50,0,334.24,391.64,88.7,83.7,0.411,729971.2,729971.2,11033,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222811,2138398.00
06/23/2017 09:00,2,3.139,ACTIVE,214.41,347.46,59.986,1498222803,"201051344000955","219011344069620",29.56,26.80,0,333.33,370.90,94.0,88.8,0.446,749328.8,749328.8,11055,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222812,2138399.00
06/23/2017 09:00,2,2.004,ACTIVE,212.38,428.91,59.986,1498222803,"274151322000094","219011344069620",38.45,29.00,0,396.15,461.38,78.5,73.8,0.561,823540.7,823540.7,11252,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222813,2138400.00
06/23/2017 09:00,2,3.113,ACTIVE,215.09,348.06,60.012,1498222803,"201051344000579","219011344069620",29.44,27.00,0,333.93,371.81,92.7,87.6,0.446,758745.5,758745.5,11038,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222814,2138401.00
06/23/2017 09:00,2,3.145,ACTIVE,214.41,347.76,59.981,1498222803,"201051344000890","219011344069620",29.02,29.80,0,334.24,370.90,92.5,87.4,0.424,743337.2,743337.2,11048,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222815,2138402.00
06/23/2017 09:00,2,3.084,ACTIVE,214.87,349.26,59.986,1498222803,"201051344000438","219011344069620",29.46,26.80,0,334.84,370.90,92.1,87.0,0.438,745957.0,745957.0,11040,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222816,2138403.00
06/23/2017 09:00,2,3.037,ACTIVE,214.41,353.47,60.034,1498222803,"201051344000417","219011344069620",19.20,26.00,0,333.63,377.22,59.1,55.1,0.508,680197.2,680197.2,11069,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222817,2138404.00
06/23/2017 09:00,2,2.869,ACTIVE,212.38,344.45,59.981,1498222803,"274151322000083","219011344069620",29.08,30.30,0,331.53,377.22,84.4,79.6,0.336,991828.3,991828.3,10978,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222818,2138405.00
06/23/2017 09:00,2,3.197,ACTIVE,213.06,348.06,59.996,1498222803,"274151322000076","219011344069620",29.66,33.00,0,333.93,362.49,95.9,90.7,0.380,1058105.7,1058105.7,10976,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222819,2138406.00
06/23/2017 09:00,2,3.150,ACTIVE,214.19,346.86,59.986,1498222803,"201051344000868","219011344069620",29.14,24.50,0,333.63,370.90,93.0,87.9,0.429,739025.6,739025.6,11047,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222820,2138407.00
06/23/2017 09:00,2,3.094,ACTIVE,212.16,343.55,59.975,1498222803,"274151322000095","219011344069620",29.58,31.50,0,332.13,360.08,92.7,87.5,0.349,1047878.0,1047878.0,10989,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222821,2138408.00
06/23/2017 09:00,2,3.180,ACTIVE,215.09,354.97,59.981,1498222803,"201051344000988","219011344069620",19.06,23.00,0,332.73,379.92,61.4,57.4,0.521,652375.8,652375.8,11041,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222822,2138409.00
06/23/2017 09:00,2,3.076,ACTIVE,215.09,347.46,59.996,1498222803,"201051344001025","219011344069620",29.32,27.30,0,334.24,371.21,91.4,86.3,0.411,745830.2,745830.2,11055,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222823,2138410.00
06/23/2017 09:00,2,3.016,ACTIVE,214.87,348.06,60.012,1498222803,"201051344000458","219011344069620",29.22,26.30,0,333.03,391.34,89.2,84.2,0.438,750739.0,750739.0,11028,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222824,2138411.00
06/23/2017 09:00,2,3.021,ACTIVE,215.54,349.86,59.981,1498222803,"201051344000853","219011344069620",29.56,25.00,0,334.54,370.60,90.5,85.4,0.429,751615.0,751615.0,11039,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222825,2138412.00
06/23/2017 09:00,2,3.047,ACTIVE,214.87,350.47,59.986,1498222803,"201051344000685","219011344069620",29.08,26.30,0,333.03,391.34,89.8,84.7,0.442,745921.2,745921.2,11065,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222826,2138413.00
06/23/2017 09:00,2,3.021,ACTIVE,215.09,348.66,60.007,1498222803,"201051344000917","219011344069620",29.22,26.30,0,333.33,390.74,89.4,84.4,0.420,742545.8,742545.8,11055,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222827,2138414.00
06/23/2017 09:00,2,3.000,ACTIVE,214.41,346.86,59.975,1498222803,"201051344001145","219011344069620",29.02,26.50,0,333.03,390.44,88.2,83.2,0.411,750561.6,750561.6,11042,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222828,2138415.00
06/23/2017 09:00,2,3.084,ACTIVE,215.32,348.66,59.986,1498222803,"201051344000651","219011344069620",29.16,25.80,0,334.24,370.30,91.1,86.0,0.420,739169.4,739169.4,11045,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222829,2138416.00
06/23/2017 09:00,2,2.949,ACTIVE,212.38,341.75,59.986,1498222803,"274151322000088","219011344069620",28.63,29.80,0,331.83,377.52,85.5,80.6,0.323,951191.6,951191.6,10978,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222829,2138417.00
06/23/2017 09:00,2,1.982,ACTIVE,213.06,428.31,59.986,1498222803,"274151322000068","219011344069620",39.40,30.80,0,400.66,458.67,78.3,73.7,0.301,824063.8,824063.8,11266,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222830,2138418.00
06/23/2017 09:00,2,3.043,ACTIVE,214.64,348.96,60.012,1498222803,"201051344001135","219011344069620",29.44,25.80,0,334.54,370.30,90.8,85.7,0.411,734609.8,734609.8,11034,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222831,2138419.00
06/23/2017 09:00,2,3.141,ACTIVE,214.19,347.46,59.991,1498222803,"201051344000594","219011344069620",29.04,28.80,0,332.73,370.90,92.4,87.3,0.433,753671.2,753671.2,11039,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222832,2138420.00
06/23/2017 09:00,2,3.158,ACTIVE,215.09,347.76,59.986,1498222803,"201051344001203","219011344069620",29.38,27.50,0,334.54,371.51,94.0,88.9,0.446,744059.0,744059.0,11074,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222833,2138421.00
06/23/2017 09:00,2,2.932,ACTIVE,212.16,351.67,59.970,1498222803,"274151322000054","219011344069620",28.55,30.30,0,330.63,378.42,84.8,79.9,0.323,968209.7,968209.7,10960,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222834,2138422.00
06/23/2017 09:00,2,3.119,ACTIVE,214.64,347.16,59.986,1498222803,"201051344000867","219011344069620",29.44,26.30,0,334.54,370.60,92.9,87.8,0.429,737867.6,737867.6,11068,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222835,2138423.00
06/23/2017 09:00,2,3.189,ACTIVE,215.09,348.06,59.981,1498222803,"201051344001093","219011344069620",29.56,27.50,0,333.63,371.81,95.5,90.3,0.442,742426.8,742426.8,11061,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222836,2138424.00
06/23/2017 09:00,2,3.104,ACTIVE,214.87,348.06,59.986,1498222803,"201051344000900","219011344069620",29.66,24.00,0,333.63,371.51,93.2,88.1,0.438,759395.8,759395.8,11048,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222837,2138425.00
06/23/2017 09:00,2,3.031,ACTIVE,215.09,348.66,60.002,1498222803,"201051344000648","219011344069620",29.34,24.80,0,332.73,391.04,90.0,85.0,0.424,747603.9,747603.9,11036,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222838,2138426.00
06/23/2017 09:00,2,3.020,ACTIVE,214.87,346.26,59.981,1498222803,"201051344000569","219011344069620",29.68,25.30,0,334.54,370.60,90.8,85.7,0.429,761523.0,761523.0,11016,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222838,2138427.00
06/23/2017 09:00,2,3.051,ACTIVE,215.09,348.06,59.981,1498222803,"201051344000983","219011344069620",29.32,25.50,0,333.33,370.60,90.6,85.6,0.429,752091.0,752091.0,11041,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222839,2138428.00
06/23/2017 09:00,2,3.082,ACTIVE,215.32,348.36,59.959,1498222803,"201051344001158","219011344069620",29.50,26.00,0,334.54,371.21,92.2,87.0,0.438,737069.9,737069.9,11044,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222840,2138429.00
06/23/2017 09:00,2,3.031,ACTIVE,215.09,349.56,60.002,1498222803,"201051344000576","219011344069620",29.64,25.00,0,334.24,370.30,91.0,85.9,0.429,751607.0,751607.0,11045,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222841,2138430.00
06/23/2017 09:00,2,2.867,ACTIVE,212.38,350.17,59.986,1498222803,"274151322000087","219011344069620",28.94,38.00,0,331.53,376.01,84.1,79.2,0.305,941901.8,941901.8,11136,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498222842,2138431.00
06/23/2017 09:15,2,3.658,ACTIVE,215.77,349.56,59.959,1498223703,"201051344000645","219011344069620",28.96,26.50,0,334.24,375.11,107.4,101.7,0.495,750583.7,750583.7,11031,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223704,2138432.00
06/23/2017 09:15,2,3.469,ACTIVE,212.83,345.06,59.965,1498223703,"274151322000085","219011344069620",27.83,31.50,0,332.73,362.19,97.8,92.5,0.367,964063.6,964063.6,10970,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223705,2138433.00
06/23/2017 09:15,2,3.658,ACTIVE,215.77,351.97,59.965,1498223703,"201051344000633","219011344069620",29.10,28.00,0,333.03,375.71,107.8,102.1,0.530,737302.4,737302.4,11076,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223706,2138434.00
06/23/2017 09:15,2,3.680,ACTIVE,216.00,351.37,59.965,1498223703,"201051344000469","219011344069620",29.48,24.50,0,333.03,376.62,109.9,104.1,0.526,740592.5,740592.5,11045,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223707,2138435.00
06/23/2017 09:15,2,3.543,ACTIVE,214.64,349.86,59.970,1498223703,"201051344000646","219011344069620",29.44,29.00,0,333.63,375.71,105.8,100.2,0.508,735938.5,735938.5,11045,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223708,2138436.00
06/23/2017 09:15,2,3.514,ACTIVE,212.83,345.36,59.954,1498223703,"274151322000052","219011344069620",29.00,35.20,0,332.43,363.69,103.2,97.6,0.407,1001978.5,1001978.5,10972,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223709,2138437.00
06/23/2017 09:15,2,3.562,ACTIVE,215.77,351.07,59.970,1498223703,"201051344000585","219011344069620",29.18,28.80,0,333.33,374.21,105.3,99.7,0.491,748429.8,748429.8,11044,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223710,2138438.00
06/23/2017 09:15,2,3.625,ACTIVE,214.41,349.86,59.970,1498223703,"201051344001230","219011344069620",29.20,30.30,0,333.63,375.71,107.2,101.5,0.504,740580.7,740580.7,11053,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223711,2138439.00
06/23/2017 09:15,2,3.557,ACTIVE,215.54,350.77,59.965,1498223703,"201051344000582","219011344069620",28.98,26.50,0,333.63,375.11,104.4,98.8,0.491,729993.9,729993.9,11034,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223712,2138440.00
06/23/2017 09:15,2,3.691,ACTIVE,214.64,349.86,59.970,1498223703,"201051344000955","219011344069620",29.32,28.30,0,333.93,376.01,109.7,103.9,0.530,749352.8,749352.8,11056,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223713,2138441.00
06/23/2017 09:15,2,2.359,ACTIVE,213.06,415.39,59.938,1498223703,"274151322000094","219011344069620",38.88,33.80,0,400.96,454.76,92.7,87.5,0.358,823560.8,823560.8,11253,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223714,2138442.00
06/23/2017 09:15,2,3.654,ACTIVE,215.32,350.77,59.981,1498223703,"201051344000579","219011344069620",29.32,28.80,0,333.63,376.01,108.6,102.9,0.508,758769.2,758769.2,11039,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223715,2138443.00
06/23/2017 09:15,2,3.670,ACTIVE,214.64,349.26,59.965,1498223703,"201051344000890","219011344069620",29.04,32.00,0,333.93,376.31,108.0,102.3,0.495,743360.8,743360.8,11049,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223716,2138444.00
06/23/2017 09:15,2,3.641,ACTIVE,215.09,348.36,59.975,1498223703,"201051344000438","219011344069620",29.24,28.50,0,334.24,375.71,107.8,102.1,0.504,745980.5,745980.5,11041,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223716,2138445.00
06/23/2017 09:15,2,3.590,ACTIVE,214.87,355.88,59.965,1498223703,"201051344000417","219011344069620",19.02,27.50,0,332.13,383.83,69.2,64.8,0.588,680212.1,680212.1,11070,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223717,2138446.00
06/23/2017 09:15,2,3.418,ACTIVE,212.61,342.95,59.959,1498223703,"274151322000083","219011344069620",28.86,33.80,0,331.83,363.09,99.8,94.4,0.393,991849.9,991849.9,10979,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223718,2138447.00
06/23/2017 09:15,2,3.779,ACTIVE,213.96,343.55,59.959,1498223703,"274151322000076","219011344069620",29.32,35.40,0,333.93,367.60,112.2,106.4,0.438,1058130.2,1058130.2,10977,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223719,2138448.00
06/23/2017 09:15,2,3.684,ACTIVE,214.41,348.96,59.996,1498223703,"201051344000868","219011344069620",29.30,25.80,0,333.93,376.31,109.4,103.7,0.508,739049.4,739049.4,11048,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223720,2138449.00
06/23/2017 09:15,2,3.654,ACTIVE,212.61,354.67,59.965,1498223703,"274151322000095","219011344069620",29.36,34.50,0,330.63,368.80,108.7,103.0,0.411,1047901.7,1047901.7,10990,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223721,2138450.00
06/23/2017 09:15,2,3.725,ACTIVE,215.54,357.98,59.970,1498223703,"201051344000988","219011344069620",19.06,23.80,0,332.73,386.83,72.0,67.5,0.610,652391.3,652391.3,11042,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223722,2138451.00
06/23/2017 09:15,2,3.619,ACTIVE,215.32,349.26,59.970,1498223703,"201051344001025","219011344069620",29.36,29.50,0,334.24,376.01,107.6,101.9,0.495,745853.6,745853.6,11056,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223723,2138452.00
06/23/2017 09:15,2,3.555,ACTIVE,215.54,350.47,59.975,1498223703,"201051344000458","219011344069620",29.34,27.80,0,334.24,374.51,105.7,100.1,0.508,750761.9,750761.9,11029,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223724,2138453.00
06/23/2017 09:15,2,3.596,ACTIVE,216.22,351.37,59.981,1498223703,"201051344000853","219011344069620",29.44,25.50,0,335.14,376.01,107.2,101.5,0.508,751638.2,751638.2,11040,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223725,2138454.00
06/23/2017 09:15,2,3.588,ACTIVE,214.64,349.26,59.970,1498223703,"201051344000685","219011344069620",29.14,28.00,0,333.63,375.11,105.9,100.3,0.521,745944.2,745944.2,11066,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223725,2138455.00
06/23/2017 09:15,2,3.525,ACTIVE,215.54,350.47,59.970,1498223703,"201051344000917","219011344069620",29.52,28.00,0,332.43,375.11,105.4,99.8,0.504,742568.6,742568.6,11056,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223726,2138456.00
06/23/2017 09:15,2,3.576,ACTIVE,215.09,348.66,59.954,1498223703,"201051344001145","219011344069620",28.73,27.50,0,333.93,373.91,104.1,98.6,0.482,750584.2,750584.2,11043,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223727,2138457.00
