ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 09:15,2,3.623,ACTIVE,215.54,350.17,59.981,1498223703,"201051344000651","219011344069620",29.22,27.30,0,333.63,374.81,107.2,101.6,0.495,739192.7,739192.7,11046,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223728,2138458.00
06/23/2017 09:15,2,3.453,ACTIVE,212.38,353.77,59.996,1498223703,"274151322000088","219011344069620",28.80,32.00,0,332.13,362.49,100.7,95.2,0.380,951213.5,951213.5,10979,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223729,2138459.00
06/23/2017 09:15,2,2.311,ACTIVE,213.51,425.91,59.959,1498223703,"274151322000068","219011344069620",39.72,35.60,0,401.26,468.29,92.3,87.1,0.349,824084.0,824084.0,11267,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223730,2138460.00
06/23/2017 09:15,2,3.615,ACTIVE,215.09,349.26,60.002,1498223703,"201051344001135","219011344069620",29.16,27.00,0,333.93,375.41,106.8,101.1,0.495,734633.0,734633.0,11035,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223731,2138461.00
06/23/2017 09:15,2,3.652,ACTIVE,214.19,348.36,59.975,1498223703,"201051344000594","219011344069620",29.34,31.00,0,332.73,376.62,108.5,102.8,0.499,753694.8,753694.8,11040,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223732,2138462.00
06/23/2017 09:15,2,3.727,ACTIVE,215.54,349.56,59.986,1498223703,"201051344001203","219011344069620",29.18,28.80,0,334.24,376.01,110.2,104.4,0.517,744083.0,744083.0,11075,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223733,2138463.00
06/23/2017 09:15,2,3.479,ACTIVE,213.29,352.87,59.981,1498223703,"274151322000054","219011344069620",28.27,32.40,0,332.43,363.09,99.6,94.2,0.376,968231.3,968231.3,10961,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223734,2138464.00
06/23/2017 09:15,2,3.678,ACTIVE,214.87,349.26,59.965,1498223703,"201051344000867","219011344069620",29.26,27.80,0,333.93,375.71,109.1,103.3,0.499,737891.3,737891.3,11069,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223735,2138465.00
06/23/2017 09:15,2,3.736,ACTIVE,215.54,350.77,59.970,1498223703,"201051344001093","219011344069620",29.38,28.80,0,333.03,376.92,111.2,105.4,0.513,742451.1,742451.1,11062,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223736,2138466.00
06/23/2017 09:15,2,3.684,ACTIVE,215.32,350.77,59.986,1498223703,"201051344000900","219011344069620",29.48,25.50,0,333.33,376.62,110.0,104.2,0.499,759419.7,759419.7,11049,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223737,2138467.00
06/23/2017 09:15,2,3.602,ACTIVE,215.32,349.86,59.975,1498223703,"201051344000648","219011344069620",29.12,26.30,0,334.54,375.41,106.2,100.6,0.499,747627.0,747627.0,11037,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223737,2138468.00
06/23/2017 09:15,2,3.582,ACTIVE,215.54,351.67,59.981,1498223703,"201051344000569","219011344069620",29.58,26.50,0,334.24,375.71,107.4,101.7,0.504,761546.3,761546.3,11017,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223738,2138469.00
06/23/2017 09:15,2,3.596,ACTIVE,215.54,350.47,59.986,1498223703,"201051344000983","219011344069620",29.44,26.50,0,333.93,375.71,107.2,101.5,0.517,752114.2,752114.2,11042,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223739,2138470.00
06/23/2017 09:15,2,3.635,ACTIVE,215.54,349.56,59.991,1498223703,"201051344001158","219011344069620",29.38,27.00,0,333.33,376.62,108.2,102.5,0.517,737093.5,737093.5,11045,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223740,2138471.00
06/23/2017 09:15,2,3.557,ACTIVE,215.77,351.37,59.986,1498223703,"201051344000576","219011344069620",29.76,26.00,0,333.33,375.41,107.1,101.5,0.504,751630.3,751630.3,11046,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223741,2138472.00
06/23/2017 09:15,2,3.418,ACTIVE,213.06,344.15,60.007,1498223703,"274151322000087","219011344069620",28.75,41.80,0,332.43,361.89,99.5,94.1,0.358,941923.3,941923.3,11137,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498223742,2138473.00
06/23/2017 09:30,2,2.779,ACTIVE,214.64,346.26,59.986,1498224604,"201051344000645","219011344069620",28.80,27.50,0,318.61,393.75,81.0,76.3,0.371,750610.0,750610.0,11032,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224605,2138474.00
06/23/2017 09:30,2,2.713,ACTIVE,212.61,345.36,59.996,1498224604,"274151322000085","219011344069620",27.77,32.60,0,327.62,376.62,76.2,71.7,0.526,964087.6,964087.6,10971,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224606,2138475.00
06/23/2017 09:30,2,2.627,ACTIVE,214.19,351.97,60.007,1498224604,"201051344000633","219011344069620",28.90,28.80,0,317.40,391.04,76.8,72.2,0.619,737328.8,737328.8,11077,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224607,2138476.00
06/23/2017 09:30,2,2.535,ACTIVE,214.19,357.68,60.007,1498224604,"201051344000469","219011344069620",29.12,25.30,0,315.30,394.95,74.7,70.2,0.636,740619.3,740619.3,11046,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224608,2138477.00
06/23/2017 09:30,2,2.422,ACTIVE,212.83,357.08,60.002,1498224604,"201051344000646","219011344069620",28.96,29.80,0,317.70,389.24,71.0,66.6,0.605,735964.4,735964.4,11046,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224609,2138478.00
06/23/2017 09:30,2,2.385,ACTIVE,211.70,346.26,59.991,1498224604,"274151322000052","219011344069620",28.45,36.00,0,326.12,377.82,68.7,64.3,0.482,1002003.7,1002003.7,10973,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224610,2138479.00
06/23/2017 09:30,2,2.283,ACTIVE,214.19,355.58,59.928,1498224604,"201051344000585","219011344069620",28.94,29.50,0,318.00,389.54,66.9,62.7,0.552,748455.7,748455.7,11045,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224611,2138480.00
06/23/2017 09:30,2,2.219,ACTIVE,212.83,352.87,59.996,1498224604,"201051344001230","219011344069620",28.78,31.80,0,317.40,389.54,64.8,60.6,0.544,740606.8,740606.8,11054,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224612,2138481.00
06/23/2017 09:30,2,2.180,ACTIVE,213.96,354.37,60.002,1498224604,"201051344000582","219011344069620",28.75,27.30,0,317.40,390.44,63.5,59.3,0.513,730019.4,730019.4,11035,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224613,2138482.00
06/23/2017 09:30,2,2.287,ACTIVE,213.29,354.37,60.018,1498224604,"201051344000955","219011344069620",28.82,28.80,0,316.50,390.14,66.9,62.6,0.570,749379.4,749379.4,11057,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224614,2138483.00
06/23/2017 09:30,2,1.422,ACTIVE,211.93,425.91,60.007,1498224604,"274151322000094","219011344069620",39.08,34.50,0,332.73,454.76,56.6,52.7,0.402,823583.5,823583.5,11254,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224615,2138484.00
06/23/2017 09:30,2,2.395,ACTIVE,213.74,356.18,59.991,1498224604,"201051344000579","219011344069620",28.77,29.80,0,318.61,394.95,69.8,65.4,0.583,758795.6,758795.6,11040,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224616,2138485.00
06/23/2017 09:30,2,2.365,ACTIVE,213.29,355.28,59.991,1498224604,"201051344000890","219011344069620",28.82,32.60,0,318.30,389.84,69.1,64.7,0.570,743387.0,743387.0,11050,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224617,2138486.00
06/23/2017 09:30,2,2.396,ACTIVE,213.74,356.18,59.996,1498224604,"201051344000438","219011344069620",28.88,29.30,0,316.50,390.44,70.2,65.8,0.592,746006.7,746006.7,11042,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224617,2138487.00
06/23/2017 09:30,2,2.453,ACTIVE,213.74,350.17,60.002,1498224604,"201051344000417","219011344069620",18.81,29.30,0,318.91,389.84,46.7,43.1,0.398,680228.7,680228.7,11071,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224618,2138488.00
06/23/2017 09:30,2,2.352,ACTIVE,211.70,345.66,59.986,1498224604,"274151322000083","219011344069620",28.31,34.80,0,325.22,376.31,67.5,63.2,0.468,991874.3,991874.3,10980,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224619,2138489.00
06/23/2017 09:30,2,2.623,ACTIVE,212.83,358.88,59.991,1498224604,"274151322000076","219011344069620",29.50,36.30,0,328.52,380.82,78.5,73.8,0.544,1058157.4,1058157.4,10978,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224620,2138490.00
06/23/2017 09:30,2,3.137,ACTIVE,214.41,348.66,59.986,1498224604,"201051344000868","219011344069620",29.32,26.00,0,318.00,390.44,93.2,88.0,0.433,739075.9,739075.9,11049,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224621,2138491.00
06/23/2017 09:30,2,3.010,ACTIVE,212.38,340.25,59.986,1498224604,"274151322000095","219011344069620",29.16,35.00,0,327.02,376.62,88.8,83.8,0.336,1047928.2,1047928.2,10991,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224622,2138492.00
06/23/2017 09:30,2,3.721,ACTIVE,215.54,358.58,59.996,1498224604,"201051344000988","219011344069620",18.94,25.30,0,316.80,391.04,71.5,67.0,0.605,652408.5,652408.5,11043,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224623,2138493.00
06/23/2017 09:30,2,3.727,ACTIVE,215.32,349.26,60.002,1498224604,"201051344001025","219011344069620",29.18,30.00,0,318.30,390.44,110.2,104.4,0.508,745879.9,745879.9,11057,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224624,2138494.00
06/23/2017 09:30,2,3.789,ACTIVE,216.00,351.67,60.002,1498224604,"201051344000458","219011344069620",29.10,28.50,0,317.10,391.04,111.7,105.9,0.535,750787.6,750787.6,11030,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224625,2138495.00
06/23/2017 09:30,2,3.732,ACTIVE,216.22,352.87,59.996,1498224604,"201051344000853","219011344069620",29.56,26.30,0,319.21,394.35,111.8,105.9,0.530,751664.3,751664.3,11041,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224626,2138496.00
06/23/2017 09:30,2,3.729,ACTIVE,214.87,351.07,59.996,1498224604,"201051344000685","219011344069620",29.46,28.50,0,316.80,389.84,111.2,105.4,0.530,745969.9,745969.9,11067,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224626,2138497.00
06/23/2017 09:30,2,3.658,ACTIVE,215.54,350.47,59.996,1498224604,"201051344000917","219011344069620",29.24,28.00,0,319.21,389.54,108.3,102.6,0.517,742594.3,742594.3,11057,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224627,2138498.00
06/23/2017 09:30,2,3.512,ACTIVE,214.87,350.17,59.986,1498224604,"201051344001145","219011344069620",29.38,28.00,0,318.61,388.94,104.5,99.0,0.477,750609.6,750609.6,11044,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224628,2138499.00
06/23/2017 09:30,2,3.455,ACTIVE,215.32,350.47,59.991,1498224604,"201051344000651","219011344069620",29.00,27.50,0,317.40,390.14,101.5,96.0,0.468,739218.8,739218.8,11047,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224629,2138500.00
06/23/2017 09:30,2,3.244,ACTIVE,212.61,342.05,59.996,1498224604,"274151322000088","219011344069620",28.71,32.60,0,327.62,377.22,94.2,89.0,0.349,951237.9,951237.9,10980,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224630,2138501.00
06/23/2017 09:30,2,2.133,ACTIVE,213.51,421.10,59.996,1498224604,"274151322000068","219011344069620",39.48,35.20,0,333.93,453.26,85.3,80.4,0.323,824106.6,824106.6,11268,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224631,2138502.00
06/23/2017 09:30,2,3.131,ACTIVE,214.41,346.56,59.991,1498224604,"201051344001135","219011344069620",29.10,28.00,0,318.91,389.24,92.3,87.2,0.429,734658.9,734658.9,11036,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224632,2138503.00
06/23/2017 09:30,2,2.902,ACTIVE,213.96,345.96,59.959,1498224604,"201051344000594","219011344069620",28.96,31.00,0,317.70,392.85,85.1,80.2,0.393,753721.2,753721.2,11041,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224633,2138504.00
06/23/2017 09:30,2,2.793,ACTIVE,214.87,346.56,60.002,1498224604,"201051344001203","219011344069620",29.00,29.50,0,317.10,391.64,82.1,77.3,0.380,744109.6,744109.6,11076,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224634,2138505.00
06/23/2017 09:30,2,2.600,ACTIVE,212.16,360.69,59.996,1498224604,"274151322000054","219011344069620",28.11,32.80,0,325.22,377.82,74.0,69.5,0.495,968255.4,968255.4,10962,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224635,2138506.00
06/23/2017 09:30,2,2.412,ACTIVE,213.51,354.97,60.002,1498224604,"201051344000867","219011344069620",29.00,28.50,0,317.40,389.84,70.8,66.4,0.579,737917.7,737917.7,11070,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224636,2138507.00
06/23/2017 09:30,2,2.406,ACTIVE,213.74,356.18,59.991,1498224604,"201051344001093","219011344069620",28.90,29.30,0,317.40,391.34,70.4,66.1,0.575,742477.8,742477.8,11063,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224637,2138508.00
06/23/2017 09:30,2,2.490,ACTIVE,213.74,357.08,59.996,1498224604,"201051344000900","219011344069620",29.32,25.80,0,316.80,391.64,74.0,69.5,0.632,759446.3,759446.3,11050,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224638,2138509.00
06/23/2017 09:30,2,2.543,ACTIVE,213.96,357.08,59.996,1498224604,"201051344000648","219011344069620",29.16,26.80,0,316.50,390.44,75.2,70.6,0.632,747652.7,747652.7,11038,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224639,2138510.00
06/23/2017 09:30,2,2.729,ACTIVE,213.96,356.48,60.012,1498224604,"201051344000569","219011344069620",29.34,26.30,0,317.40,390.74,81.2,76.4,0.389,761572.2,761572.2,11018,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224640,2138511.00
06/23/2017 09:30,2,2.936,ACTIVE,214.64,348.06,59.981,1498224604,"201051344000983","219011344069620",28.51,27.00,0,318.30,390.74,84.8,79.9,0.411,752140.2,752140.2,11043,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224641,2138512.00
06/23/2017 09:30,2,3.047,ACTIVE,214.87,347.46,59.991,1498224604,"201051344001158","219011344069620",28.98,27.80,0,317.40,396.15,89.5,84.5,0.411,737119.6,737119.6,11046,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224642,2138513.00
06/23/2017 09:30,2,3.109,ACTIVE,214.87,349.26,59.981,1498224604,"201051344000576","219011344069620",29.34,26.50,0,318.61,394.05,92.4,87.3,0.442,751656.2,751656.2,11047,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224642,2138514.00
06/23/2017 09:30,2,2.895,ACTIVE,212.61,339.34,59.954,1498224604,"274151322000087","219011344069620",28.80,43.40,0,328.22,375.71,84.5,79.6,0.296,941947.4,941947.4,11138,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498224643,2138515.00
06/23/2017 09:45,2,4.707,ACTIVE,216.22,353.77,59.981,1498225504,"201051344000645","219011344069620",28.80,28.50,0,317.70,389.54,137.3,130.6,0.632,750641.1,750641.1,11033,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225505,2138516.00
06/23/2017 09:45,2,4.447,ACTIVE,213.06,348.36,59.975,1498225504,"274151322000085","219011344069620",27.73,36.00,0,328.22,376.31,124.9,118.6,0.477,964115.8,964115.8,10972,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225506,2138517.00
06/23/2017 09:45,2,4.682,ACTIVE,216.22,355.28,59.975,1498225504,"201051344000633","219011344069620",28.94,30.80,0,314.10,390.14,137.2,130.5,0.663,737360.0,737360.0,11078,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225507,2138518.00
06/23/2017 09:45,2,4.746,ACTIVE,216.45,355.58,59.975,1498225504,"201051344000469","219011344069620",29.12,26.50,0,315.60,390.74,140.0,133.2,0.667,740651.0,740651.0,11047,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225508,2138519.00
06/23/2017 09:45,2,4.594,ACTIVE,215.32,352.87,59.970,1498225504,"201051344000646","219011344069620",29.10,31.30,0,318.00,389.84,135.4,128.8,0.641,735995.1,735995.1,11047,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225509,2138520.00
06/23/2017 09:45,2,4.543,ACTIVE,213.06,343.55,59.981,1498225504,"274151322000052","219011344069620",28.65,39.30,0,327.02,377.52,131.8,125.3,0.521,1002033.6,1002033.6,10974,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225510,2138521.00
06/23/2017 09:45,2,4.592,ACTIVE,216.00,354.37,59.986,1498225504,"201051344000585","219011344069620",29.12,30.80,0,319.21,389.24,135.4,128.8,0.641,748486.4,748486.4,11046,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225510,2138522.00
06/23/2017 09:45,2,4.633,ACTIVE,215.09,352.87,59.975,1498225504,"201051344001230","219011344069620",29.18,33.00,0,317.40,388.94,136.9,130.2,0.650,740637.9,740637.9,11055,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225511,2138523.00
06/23/2017 09:45,2,4.604,ACTIVE,216.45,354.67,59.991,1498225504,"201051344000582","219011344069620",28.77,28.50,0,316.50,391.64,134.2,127.6,0.619,730049.9,730049.9,11036,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225512,2138524.00
06/23/2017 09:45,2,4.703,ACTIVE,215.09,352.27,59.975,1498225504,"201051344000955","219011344069620",29.20,30.80,0,318.30,389.24,139.1,132.3,0.672,749411.0,749411.0,11058,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225513,2138525.00
06/23/2017 09:45,2,3.000,ACTIVE,212.83,424.71,59.970,1498225504,"274151322000094","219011344069620",39.56,37.30,0,398.26,453.26,120.1,114.0,0.473,823610.6,823610.6,11255,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225514,2138526.00
06/23/2017 09:45,2,4.725,ACTIVE,216.90,355.28,59.970,1498225504,"201051344000579","219011344069620",28.77,31.00,0,319.21,390.44,137.7,131.0,0.645,758827.0,758827.0,11041,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225515,2138527.00
06/23/2017 09:45,2,4.717,ACTIVE,214.87,351.97,59.965,1498225504,"201051344000890","219011344069620",28.75,34.30,0,318.91,389.54,137.3,130.6,0.628,743418.3,743418.3,11051,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225516,2138528.00
06/23/2017 09:45,2,4.727,ACTIVE,215.77,354.67,59.959,1498225504,"201051344000438","219011344069620",28.63,30.80,0,318.61,390.14,137.0,130.3,0.650,746037.9,746037.9,11043,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225517,2138529.00
06/23/2017 09:45,2,4.646,ACTIVE,215.54,349.56,59.965,1498225504,"201051344000417","219011344069620",18.71,32.40,0,317.10,390.14,88.1,83.1,0.415,680248.6,680248.6,11072,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225518,2138530.00
06/23/2017 09:45,2,4.451,ACTIVE,212.61,345.96,59.965,1498225504,"274151322000083","219011344069620",28.41,38.20,0,326.72,376.01,128.1,121.7,0.517,991903.4,991903.4,10981,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225518,2138531.00
06/23/2017 09:45,2,4.832,ACTIVE,213.51,344.15,59.965,1498225504,"274151322000076","219011344069620",29.20,39.50,0,328.22,380.52,142.7,135.8,0.557,1058190.0,1058190.0,10979,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225519,2138532.00
06/23/2017 09:45,2,4.729,ACTIVE,215.77,353.17,59.970,1498225504,"201051344000868","219011344069620",29.02,27.50,0,316.80,389.24,139.1,132.3,0.650,739107.6,739107.6,11050,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225520,2138533.00
06/23/2017 09:45,2,4.732,ACTIVE,212.83,358.28,60.002,1498225504,"274151322000095","219011344069620",29.00,38.80,0,327.32,378.72,139.1,132.3,0.526,1047959.8,1047959.8,10992,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225521,2138534.00
06/23/2017 09:45,2,4.758,ACTIVE,216.45,350.77,59.991,1498225504,"201051344000988","219011344069620",18.91,27.30,0,316.80,391.34,91.0,85.9,0.424,652429.1,652429.1,11044,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225522,2138535.00
06/23/2017 09:45,2,4.707,ACTIVE,216.00,353.47,59.970,1498225504,"201051344001025","219011344069620",28.88,32.00,0,318.30,391.94,137.7,131.0,0.636,745911.3,745911.3,11058,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225523,2138536.00
06/23/2017 09:45,2,4.594,ACTIVE,216.67,353.17,59.975,1498225504,"201051344000458","219011344069620",29.06,29.00,0,317.10,390.14,135.3,128.7,0.650,750818.5,750818.5,11031,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225524,2138537.00
06/23/2017 09:45,2,4.674,ACTIVE,216.90,355.88,59.965,1498225504,"201051344000853","219011344069620",28.94,28.00,0,318.00,392.85,137.0,130.3,0.650,751695.6,751695.6,11042,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225525,2138538.00
06/23/2017 09:45,2,4.592,ACTIVE,215.09,354.07,59.959,1498225504,"201051344000685","219011344069620",29.10,30.50,0,316.80,389.84,135.3,128.7,0.676,746000.8,746000.8,11068,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225526,2138539.00
06/23/2017 09:45,2,4.592,ACTIVE,216.00,354.67,59.970,1498225504,"201051344000917","219011344069620",28.98,30.00,0,319.51,390.44,134.9,128.3,0.641,742625.0,742625.0,11058,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225527,2138540.00
06/23/2017 09:45,2,4.564,ACTIVE,215.09,351.67,59.959,1498225504,"201051344001145","219011344069620",28.90,29.30,0,319.81,389.54,133.6,127.0,0.619,750640.2,750640.2,11045,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225528,2138541.00
06/23/2017 09:45,2,4.709,ACTIVE,216.00,355.28,59.965,1498225504,"201051344000651","219011344069620",28.75,28.50,0,317.10,389.84,137.0,130.3,0.632,739250.1,739250.1,11048,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225529,2138542.00
06/23/2017 09:45,2,4.480,ACTIVE,212.83,355.28,59.954,1498225504,"274151322000088","219011344069620",28.35,35.20,0,326.72,377.22,128.4,122.0,0.486,951267.2,951267.2,10981,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225530,2138543.00
06/23/2017 09:45,2,2.947,ACTIVE,213.51,437.03,59.959,1498225504,"274151322000068","219011344069620",39.94,38.80,0,397.96,457.47,119.3,113.3,0.451,824133.8,824133.8,11269,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225531,2138544.00
06/23/2017 09:45,2,4.609,ACTIVE,215.77,353.47,59.965,1498225504,"201051344001135","219011344069620",29.16,28.80,0,318.00,390.14,136.1,129.4,0.623,734690.1,734690.1,11037,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225532,2138545.00
06/23/2017 09:45,2,4.719,ACTIVE,215.32,354.07,59.996,1498225504,"201051344000594","219011344069620",28.78,33.50,0,315.90,389.84,137.5,130.8,0.623,753752.7,753752.7,11042,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225533,2138546.00
06/23/2017 09:45,2,4.760,ACTIVE,216.22,354.67,59.975,1498225504,"201051344001203","219011344069620",29.00,31.50,0,318.30,391.04,139.9,133.1,0.654,744141.7,744141.7,11077,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225534,2138547.00
06/23/2017 09:45,2,4.498,ACTIVE,212.61,344.76,59.965,1498225504,"274151322000054","219011344069620",27.81,35.60,0,327.02,376.92,126.8,120.4,0.486,968284.4,968284.4,10963,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225534,2138548.00
06/23/2017 09:45,2,4.711,ACTIVE,215.77,353.47,59.975,1498225504,"201051344000867","219011344069620",28.96,30.50,0,317.40,388.34,138.2,131.5,0.636,737949.4,737949.4,11071,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225535,2138549.00
06/23/2017 09:45,2,4.711,ACTIVE,216.00,355.58,59.970,1498225504,"201051344001093","219011344069620",29.38,31.00,0,318.30,391.04,140.2,133.4,0.645,742510.1,742510.1,11064,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225536,2138550.00
06/23/2017 09:45,2,4.705,ACTIVE,216.22,355.58,59.981,1498225504,"201051344000900","219011344069620",29.38,26.50,0,319.21,390.14,139.9,133.1,0.650,759478.5,759478.5,11051,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225537,2138551.00
06/23/2017 09:45,2,4.615,ACTIVE,216.22,353.47,59.954,1498225504,"201051344000648","219011344069620",28.92,28.50,0,317.40,390.44,135.2,128.6,0.636,747683.7,747683.7,11039,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225538,2138552.00
06/23/2017 09:45,2,4.604,ACTIVE,216.67,355.28,59.996,1498225504,"201051344000569","219011344069620",29.34,28.00,0,318.91,389.54,136.8,130.2,0.641,761603.7,761603.7,11019,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225539,2138553.00
06/23/2017 09:45,2,4.557,ACTIVE,216.90,355.58,59.949,1498225504,"201051344000983","219011344069620",29.60,28.80,0,318.30,389.84,136.7,130.0,0.650,752171.6,752171.6,11044,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225540,2138554.00
06/23/2017 09:45,2,4.666,ACTIVE,216.45,354.07,59.959,1498225504,"201051344001158","219011344069620",28.96,29.50,0,317.40,390.14,136.9,130.2,0.645,737151.1,737151.1,11047,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225541,2138555.00
06/23/2017 09:45,2,4.654,ACTIVE,216.90,356.78,59.981,1498225504,"201051344000576","219011344069620",28.96,28.50,0,318.00,391.04,136.5,129.8,0.636,751687.6,751687.6,11048,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225542,2138556.00
06/23/2017 09:45,2,4.422,ACTIVE,212.61,358.58,59.986,1498225504,"274151322000087","219011344069620",28.37,46.80,0,327.92,375.11,127.0,120.7,0.464,941976.6,941976.6,11139,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498225543,2138557.00
06/23/2017 10:00,2,5.006,ACTIVE,216.67,354.97,59.981,1498226403,"201051344000645","219011344069620",28.88,29.00,0,333.33,387.14,146.3,139.3,0.676,750674.6,750674.6,11034,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226404,2138558.00
06/23/2017 10:00,2,4.729,ACTIVE,212.61,342.95,59.954,1498226403,"274151322000085","219011344069620",27.67,37.00,0,332.73,370.60,132.5,126.0,0.508,964146.1,964146.1,10973,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226405,2138559.00
06/23/2017 10:00,2,5.000,ACTIVE,216.00,355.28,59.959,1498226403,"201051344000633","219011344069620",28.86,31.80,0,332.13,388.34,146.2,139.2,0.698,737393.4,737393.4,11079,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226406,2138560.00
06/23/2017 10:00,2,5.053,ACTIVE,216.90,355.58,59.991,1498226403,"201051344000469","219011344069620",29.16,26.80,0,332.43,389.24,149.3,142.1,0.712,740685.2,740685.2,11048,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226407,2138561.00
06/23/2017 10:00,2,4.914,ACTIVE,215.09,356.18,59.975,1498226403,"201051344000646","219011344069620",29.02,32.60,0,332.13,387.44,144.4,137.4,0.681,736028.1,736028.1,11048,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226408,2138562.00
06/23/2017 10:00,2,4.857,ACTIVE,211.93,349.56,59.970,1498226403,"274151322000052","219011344069620",28.55,41.50,0,327.62,374.81,140.3,133.5,0.557,1002065.7,1002065.7,10975,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226409,2138563.00
06/23/2017 10:00,2,4.908,ACTIVE,216.45,356.18,59.975,1498226403,"201051344000585","219011344069620",29.18,31.30,0,332.73,386.53,145.0,138.0,0.681,748519.5,748519.5,11047,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226410,2138564.00
06/23/2017 10:00,2,4.973,ACTIVE,214.87,353.17,59.981,1498226403,"201051344001230","219011344069620",28.84,33.00,0,333.03,387.74,145.3,138.3,0.694,740671.2,740671.2,11056,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226411,2138565.00
06/23/2017 10:00,2,4.885,ACTIVE,216.00,354.67,59.986,1498226403,"201051344000582","219011344069620",28.84,29.80,0,332.43,388.04,142.7,135.8,0.658,730082.5,730082.5,11037,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226412,2138566.00
06/23/2017 10:00,2,5.025,ACTIVE,214.87,355.58,59.970,1498226403,"201051344000955","219011344069620",29.04,31.50,0,332.73,388.04,147.8,140.7,0.720,749444.9,749444.9,11059,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226413,2138567.00
06/23/2017 10:00,2,3.111,ACTIVE,212.38,432.52,59.986,1498226403,"274151322000094","219011344069620",40.33,39.00,0,394.65,451.76,126.7,120.4,0.486,823639.8,823639.8,11256,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226413,2138568.00
06/23/2017 10:00,2,5.016,ACTIVE,216.67,356.48,59.975,1498226403,"201051344000579","219011344069620",28.90,31.80,0,333.33,388.34,146.8,139.7,0.689,758860.6,758860.6,11042,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226414,2138569.00
06/23/2017 10:00,2,4.994,ACTIVE,215.32,354.67,59.944,1498226403,"201051344000890","219011344069620",28.84,35.40,0,333.03,387.74,145.9,138.9,0.672,743451.7,743451.7,11052,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226415,2138570.00
06/23/2017 10:00,2,4.967,ACTIVE,215.77,355.88,59.970,1498226403,"201051344000438","219011344069620",28.96,31.80,0,332.43,387.44,145.7,138.7,0.694,746071.3,746071.3,11044,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226416,2138571.00
06/23/2017 10:00,2,4.928,ACTIVE,215.32,350.47,60.002,1498226403,"201051344000417","219011344069620",18.75,33.00,0,333.33,371.51,93.6,88.4,0.442,680269.9,680269.9,11073,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226417,2138572.00
06/23/2017 10:00,2,4.754,ACTIVE,212.16,344.15,59.981,1498226403,"274151322000083","219011344069620",28.39,40.20,0,329.43,370.90,136.6,129.9,0.548,991934.6,991934.6,10982,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226418,2138573.00
06/23/2017 10:00,2,5.125,ACTIVE,213.06,354.37,59.981,1498226403,"274151322000076","219011344069620",29.16,42.50,0,333.63,377.22,151.4,144.2,0.592,1058224.8,1058224.8,10980,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226419,2138574.00
06/23/2017 10:00,2,5.031,ACTIVE,215.77,354.37,59.981,1498226403,"201051344000868","219011344069620",29.14,28.00,0,332.43,388.34,148.5,141.4,0.681,739141.6,739141.6,11051,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226420,2138575.00
06/23/2017 10:00,2,5.033,ACTIVE,212.16,352.57,59.991,1498226403,"274151322000095","219011344069620",28.98,40.60,0,327.92,373.31,147.8,140.7,0.561,1047993.7,1047993.7,10993,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226421,2138576.00
06/23/2017 10:00,2,5.098,ACTIVE,216.45,351.07,59.981,1498226403,"201051344000988","219011344069620",18.77,28.00,0,333.93,374.21,96.9,91.6,0.446,652451.2,652451.2,11045,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226422,2138577.00
06/23/2017 10:00,2,5.006,ACTIVE,215.77,356.48,59.981,1498226403,"201051344001025","219011344069620",29.02,33.00,0,332.43,387.74,147.2,140.1,0.685,745945.0,745945.0,11059,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226423,2138578.00
06/23/2017 10:00,2,4.920,ACTIVE,216.67,354.67,59.981,1498226403,"201051344000458","219011344069620",29.02,29.80,0,333.93,387.14,144.6,137.6,0.694,750851.6,750851.6,11032,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226424,2138579.00
06/23/2017 10:00,2,4.955,ACTIVE,217.13,356.48,60.002,1498226403,"201051344000853","219011344069620",29.22,28.50,0,337.84,391.64,146.6,139.6,0.698,751729.1,751729.1,11043,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226425,2138580.00
06/23/2017 10:00,2,4.961,ACTIVE,215.09,354.97,59.981,1498226403,"201051344000685","219011344069620",28.69,30.50,0,331.53,386.53,144.1,137.1,0.712,746033.8,746033.8,11069,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226425,2138581.00
06/23/2017 10:00,2,4.871,ACTIVE,216.00,355.28,59.991,1498226403,"201051344000917","219011344069620",29.12,30.50,0,331.53,386.53,143.8,136.8,0.676,742657.9,742657.9,11059,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226426,2138582.00
06/23/2017 10:00,2,4.869,ACTIVE,214.87,355.28,59.970,1498226403,"201051344001145","219011344069620",28.94,30.50,0,332.43,386.83,142.7,135.8,0.663,750672.8,750672.8,11046,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226427,2138583.00
06/23/2017 10:00,2,4.996,ACTIVE,216.22,356.48,59.949,1498226403,"201051344000651","219011344069620",28.86,30.00,0,333.03,388.34,146.1,139.1,0.672,739283.5,739283.5,11049,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226428,2138584.00
06/23/2017 10:00,2,4.797,ALERT,212.16,343.55,59.970,1498226403,"274151322000088","219011344069620",28.15,36.00,0,296.36,384.13,136.7,130.0,0.517,951298.4,951298.4,10982,0,0,0,L,1151911521,0,122.68,122.01,0002,28,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226430,2138585.00
06/23/2017 10:00,2,3.240,ACTIVE,213.06,429.22,59.970,1498226403,"274151322000068","219011344069620",38.66,40.00,0,396.45,452.66,127.9,121.5,0.499,824163.0,824163.0,11270,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226431,2138586.00
06/23/2017 10:00,2,4.961,ACTIVE,215.77,354.97,59.981,1498226403,"201051344001135","219011344069620",28.88,29.80,0,333.03,386.53,145.1,138.1,0.672,734723.4,734723.4,11038,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226432,2138587.00
06/23/2017 10:00,2,4.977,ACTIVE,215.09,354.07,59.975,1498226403,"201051344000594","219011344069620",29.10,35.20,0,332.13,388.64,146.7,139.6,0.658,753786.3,753786.3,11043,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226433,2138588.00
06/23/2017 10:00,2,4.939,ACTIVE,216.45,355.88,59.965,1498226403,"201051344001203","219011344069620",29.66,32.60,0,333.33,388.34,148.4,141.3,0.698,744175.8,744175.8,11078,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226434,2138589.00
06/23/2017 10:00,2,4.736,ALERT,212.38,359.18,59.981,1498226403,"274151322000054","219011344069620",28.05,36.50,0,296.66,384.13,134.6,128.0,0.517,968315.2,968315.2,10964,0,0,0,L,1151911521,0,122.46,122.01,0002,29,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226435,2138590.00
06/23/2017 10:00,2,5.059,ACTIVE,215.77,354.37,59.975,1498226403,"201051344000867","219011344069620",28.78,31.30,0,331.83,387.44,147.5,140.4,0.672,737983.3,737983.3,11072,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226436,2138591.00
06/23/2017 10:00,2,5.006,ACTIVE,216.22,356.18,59.944,1498226403,"201051344001093","219011344069620",29.34,31.80,0,332.13,388.34,148.7,141.6,0.685,742544.2,742544.2,11065,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226437,2138592.00
06/23/2017 10:00,2,4.992,ACTIVE,216.22,354.97,59.986,1498226403,"201051344000900","219011344069620",29.60,27.50,0,332.13,388.94,149.7,142.5,0.698,759512.8,759512.8,11052,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226438,2138593.00
06/23/2017 10:00,2,4.912,ACTIVE,216.22,353.47,59.975,1498226403,"201051344000648","219011344069620",28.96,29.30,0,333.33,387.74,144.2,137.2,0.676,747716.8,747716.8,11040,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226439,2138594.00
06/23/2017 10:00,2,4.979,ACTIVE,216.45,355.28,59.970,1498226403,"201051344000569","219011344069620",29.08,28.30,0,332.73,387.74,146.7,139.6,0.689,761637.2,761637.2,11020,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226440,2138595.00
06/23/2017 10:00,2,4.920,ACTIVE,216.45,356.18,59.986,1498226403,"201051344000983","219011344069620",29.38,28.80,0,332.43,388.04,146.3,139.3,0.698,752205.1,752205.1,11045,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226441,2138596.00
06/23/2017 10:00,2,4.996,ACTIVE,216.45,354.67,59.986,1498226403,"201051344001158","219011344069620",28.90,29.80,0,333.03,388.04,146.3,139.3,0.681,737184.6,737184.6,11048,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226442,2138597.00
06/23/2017 10:00,2,4.881,ACTIVE,216.67,355.88,59.986,1498226403,"201051344000576","219011344069620",29.52,28.80,0,333.33,388.34,146.0,139.0,0.681,751721.1,751721.1,11049,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226443,2138598.00
06/23/2017 10:00,2,4.711,ACTIVE,212.38,347.16,60.012,1498226403,"274151322000087","219011344069620",28.47,48.50,0,330.63,388.34,135.7,129.0,0.495,942007.7,942007.7,11140,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498226444,2138599.00
