ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 10:15,2,5.330,ACTIVE,217.58,359.18,60.002,1498227303,"201051344000645","219011344069620",28.96,29.50,0,333.63,393.75,156.4,149.0,0.720,750710.5,750710.5,11035,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227304,2138600.00
06/23/2017 10:15,2,5.156,ACTIVE,213.74,353.47,60.002,1498227303,"274151322000085","219011344069620",27.15,38.60,0,332.73,386.53,141.8,134.9,0.530,964178.6,964178.6,10974,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227305,2138601.00
06/23/2017 10:15,2,5.373,ACTIVE,216.67,358.88,59.996,1498227303,"201051344000633","219011344069620",28.80,32.60,0,331.83,393.45,156.8,149.4,0.747,737429.4,737429.4,11080,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227306,2138602.00
06/23/2017 10:15,2,5.408,ACTIVE,218.03,359.78,60.007,1498227303,"201051344000469","219011344069620",29.18,27.30,0,332.43,396.75,159.8,152.3,0.751,740721.8,740721.8,11049,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227307,2138603.00
06/23/2017 10:15,2,5.312,ACTIVE,216.45,356.78,60.012,1498227303,"201051344000646","219011344069620",28.78,33.30,0,331.53,392.25,154.8,147.4,0.734,736063.7,736063.7,11049,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227308,2138604.00
06/23/2017 10:15,2,5.244,ACTIVE,213.29,363.69,60.012,1498227303,"274151322000052","219011344069620",28.29,42.30,0,329.13,383.23,150.1,142.9,0.588,1002100.1,1002100.1,10976,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227309,2138605.00
06/23/2017 10:15,2,5.277,ACTIVE,217.13,357.98,60.012,1498227303,"201051344000585","219011344069620",29.08,32.40,0,333.03,390.44,155.3,148.0,0.729,748555.1,748555.1,11048,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227310,2138606.00
06/23/2017 10:15,2,5.348,ACTIVE,215.77,355.28,60.018,1498227303,"201051344001230","219011344069620",28.78,33.80,0,331.23,390.14,155.9,148.5,0.738,740707.0,740707.0,11057,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227311,2138607.00
06/23/2017 10:15,2,5.271,ACTIVE,217.35,358.28,60.018,1498227303,"201051344000582","219011344069620",28.71,30.50,0,333.03,394.95,153.3,146.1,0.707,730117.7,730117.7,11038,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227312,2138608.00
06/23/2017 10:15,2,5.402,ACTIVE,215.77,356.48,60.007,1498227303,"201051344000955","219011344069620",28.84,31.80,0,332.13,390.14,157.8,150.4,0.747,749481.2,749481.2,11060,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227313,2138609.00
06/23/2017 10:15,2,3.533,ACTIVE,213.51,411.18,59.981,1498227303,"274151322000094","219011344069620",38.45,40.00,0,396.75,452.66,137.0,130.3,0.521,823671.2,823671.2,11257,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227314,2138610.00
06/23/2017 10:15,2,5.369,ACTIVE,217.58,357.38,60.012,1498227303,"201051344000579","219011344069620",28.86,33.00,0,333.63,395.25,157.0,149.6,0.734,758896.7,758896.7,11043,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227314,2138611.00
06/23/2017 10:15,2,5.418,ACTIVE,215.77,356.48,60.002,1498227303,"201051344000890","219011344069620",28.45,36.50,0,332.43,390.74,156.2,148.8,0.716,743487.7,743487.7,11053,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227315,2138612.00
06/23/2017 10:15,2,5.398,ACTIVE,216.67,356.78,60.007,1498227303,"201051344000438","219011344069620",28.51,32.40,0,332.73,392.55,155.8,148.5,0.729,746107.2,746107.2,11045,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227316,2138613.00
06/23/2017 10:15,2,5.250,ACTIVE,216.22,351.67,60.007,1498227303,"201051344000417","219011344069620",18.83,34.30,0,333.03,373.91,100.2,94.8,0.473,680292.8,680292.8,11074,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227317,2138614.00
06/23/2017 10:15,2,5.135,ACTIVE,212.83,348.96,59.996,1498227303,"274151322000083","219011344069620",28.19,42.30,0,329.13,384.43,146.6,139.5,0.583,991968.2,991968.2,10983,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227318,2138615.00
06/23/2017 10:15,2,5.510,ACTIVE,214.19,356.48,59.996,1498227303,"274151322000076","219011344069620",28.94,43.60,0,333.03,384.73,161.5,154.0,0.623,1058262.0,1058262.0,10981,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227319,2138616.00
06/23/2017 10:15,2,5.426,ACTIVE,216.45,357.08,60.023,1498227303,"201051344000868","219011344069620",28.90,28.00,0,331.23,391.64,158.9,151.5,0.738,739178.1,739178.1,11052,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227320,2138617.00
06/23/2017 10:15,2,5.363,ACTIVE,212.83,363.39,59.991,1498227303,"274151322000095","219011344069620",29.12,41.80,0,327.02,384.73,158.1,150.7,0.605,1048030.1,1048030.1,10994,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227321,2138618.00
06/23/2017 10:15,2,5.441,ACTIVE,217.58,354.67,59.996,1498227303,"201051344000988","219011344069620",18.79,28.50,0,334.54,379.02,103.5,98.0,0.486,652474.8,652474.8,11046,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227322,2138619.00
06/23/2017 10:15,2,5.371,ACTIVE,216.90,356.78,59.970,1498227303,"201051344001025","219011344069620",28.96,33.30,0,332.43,393.15,157.5,150.1,0.712,745981.2,745981.2,11060,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227323,2138620.00
06/23/2017 10:15,2,5.283,ACTIVE,217.13,357.68,59.996,1498227303,"201051344000458","219011344069620",29.00,30.80,0,333.63,394.65,155.3,147.9,0.747,750887.2,750887.2,11033,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227323,2138621.00
06/23/2017 10:15,2,5.350,ACTIVE,217.80,357.68,59.959,1498227303,"201051344000853","219011344069620",29.00,28.50,0,337.54,396.15,157.0,149.6,0.747,751765.2,751765.2,11044,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227324,2138622.00
06/23/2017 10:15,2,5.322,ACTIVE,216.00,356.78,60.007,1498227303,"201051344000685","219011344069620",28.67,31.50,0,332.73,391.64,154.5,147.2,0.756,746069.3,746069.3,11070,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227325,2138623.00
06/23/2017 10:15,2,5.271,ACTIVE,216.90,356.48,59.991,1498227303,"201051344000917","219011344069620",28.90,31.30,0,331.83,390.74,154.3,147.0,0.720,742693.3,742693.3,11060,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227326,2138624.00
06/23/2017 10:15,2,5.234,ACTIVE,216.00,355.58,60.002,1498227303,"201051344001145","219011344069620",28.90,30.80,0,332.73,389.84,153.2,145.9,0.707,750708.0,750708.0,11047,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227327,2138625.00
06/23/2017 10:15,2,5.367,ACTIVE,217.35,357.08,60.007,1498227303,"201051344000651","219011344069620",28.75,30.30,0,334.84,394.05,156.1,148.8,0.716,739319.5,739319.5,11050,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227328,2138626.00
06/23/2017 10:15,2,5.150,ACTIVE,213.29,360.38,59.991,1498227303,"274151322000088","219011344069620",28.07,37.80,0,328.82,378.42,146.4,139.4,0.548,951332.0,951332.0,10984,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227329,2138627.00
06/23/2017 10:15,2,3.414,ACTIVE,214.41,438.83,59.991,1498227303,"274151322000068","219011344069620",39.48,41.80,0,398.86,455.97,136.5,129.8,0.526,824194.3,824194.3,11271,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227330,2138628.00
06/23/2017 10:15,2,5.361,ACTIVE,216.67,356.48,59.991,1498227303,"201051344001135","219011344069620",28.69,30.30,0,332.43,390.74,155.8,148.5,0.720,734759.1,734759.1,11039,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227331,2138629.00
06/23/2017 10:15,2,5.396,ACTIVE,216.00,354.97,59.996,1498227303,"201051344000594","219011344069620",28.75,35.60,0,331.53,391.64,156.9,149.5,0.729,753822.4,753822.4,11044,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227332,2138630.00
06/23/2017 10:15,2,5.459,ACTIVE,217.13,357.38,60.002,1498227303,"201051344001203","219011344069620",28.78,33.00,0,334.54,392.55,159.1,151.7,0.747,744212.4,744212.4,11079,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227333,2138631.00
06/23/2017 10:15,2,5.168,ACTIVE,213.29,351.67,59.981,1498227303,"274151322000054","219011344069620",27.61,37.50,0,328.82,382.03,144.4,137.4,0.548,968348.3,968348.3,10966,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227334,2138632.00
06/23/2017 10:15,2,5.424,ACTIVE,216.67,356.48,60.002,1498227303,"201051344000867","219011344069620",28.73,32.00,0,332.73,390.74,157.9,150.4,0.729,738019.5,738019.5,11073,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227334,2138633.00
06/23/2017 10:15,2,5.445,ACTIVE,216.90,357.98,59.986,1498227303,"201051344001093","219011344069620",28.86,32.00,0,332.73,394.05,159.2,151.7,0.729,742580.8,742580.8,11066,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227335,2138634.00
06/23/2017 10:15,2,5.422,ACTIVE,216.90,358.28,59.991,1498227303,"201051344000900","219011344069620",29.18,28.00,0,331.83,395.85,160.2,152.7,0.738,759549.5,759549.5,11053,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227336,2138635.00
06/23/2017 10:15,2,5.303,ACTIVE,216.90,355.88,59.991,1498227303,"201051344000648","219011344069620",28.77,29.30,0,333.63,391.64,154.4,147.1,0.729,747752.2,747752.2,11041,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227337,2138636.00
06/23/2017 10:15,2,5.289,ACTIVE,217.35,357.68,59.986,1498227303,"201051344000569","219011344069620",29.36,29.30,0,332.13,394.65,157.3,149.9,0.734,761673.3,761673.3,11021,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227338,2138637.00
06/23/2017 10:15,2,5.371,ACTIVE,217.35,357.98,59.959,1498227303,"201051344000983","219011344069620",28.77,29.00,0,332.13,394.65,156.4,149.0,0.747,752241.0,752241.0,11046,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227339,2138638.00
06/23/2017 10:15,2,5.418,ACTIVE,217.58,357.08,60.002,1498227303,"201051344001158","219011344069620",28.51,30.50,0,333.03,395.25,156.4,149.0,0.734,737220.4,737220.4,11049,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227340,2138639.00
06/23/2017 10:15,2,5.348,ACTIVE,217.80,359.48,59.996,1498227303,"201051344000576","219011344069620",28.90,30.30,0,333.93,395.85,156.5,149.1,0.725,751757.0,751757.0,11050,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227341,2138640.00
06/23/2017 10:15,2,5.105,ACTIVE,213.51,350.47,59.981,1498227303,"274151322000087","219011344069620",28.19,50.60,0,332.13,377.22,145.6,138.6,0.526,942041.0,942041.0,11141,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498227342,2138641.00
06/23/2017 10:30,2,5.852,ACTIVE,217.58,357.98,59.954,1498228203,"201051344000645","219011344069620",28.35,30.80,0,338.14,398.86,168.0,160.2,0.769,750749.3,750749.3,11036,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228205,2138642.00
06/23/2017 10:30,2,5.572,ACTIVE,213.51,345.66,59.944,1498228203,"274151322000085","219011344069620",26.84,40.80,0,333.63,379.32,151.3,144.1,0.575,964213.5,964213.5,10975,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228206,2138643.00
06/23/2017 10:30,2,5.852,ACTIVE,216.90,359.18,59.959,1498228203,"201051344000633","219011344069620",28.33,33.30,0,336.64,397.35,167.9,160.2,0.804,737468.1,737468.1,11081,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228207,2138644.00
06/23/2017 10:30,2,5.842,ACTIVE,218.26,359.78,59.949,1498228203,"201051344000469","219011344069620",28.92,27.30,0,323.72,417.49,171.1,163.3,0.822,740761.3,740761.3,11050,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228208,2138645.00
06/23/2017 10:30,2,5.740,ACTIVE,216.00,356.18,59.959,1498228203,"201051344000646","219011344069620",28.55,34.30,0,330.93,393.75,165.9,158.2,0.782,736101.9,736101.9,11050,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228209,2138646.00
06/23/2017 10:30,2,5.658,ACTIVE,213.29,346.86,59.944,1498228203,"274151322000052","219011344069620",27.93,44.30,0,332.73,381.42,160.0,152.5,0.632,1002137.1,1002137.1,10977,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228210,2138647.00
06/23/2017 10:30,2,5.762,ACTIVE,217.35,358.88,59.949,1498228203,"201051344000585","219011344069620",28.75,33.00,0,337.24,397.66,167.5,159.7,0.787,748593.6,748593.6,11049,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228210,2138648.00
06/23/2017 10:30,2,5.721,ACTIVE,215.77,355.28,59.944,1498228203,"201051344001230","219011344069620",28.84,34.50,0,331.83,393.75,167.0,159.3,0.787,740745.5,740745.5,11058,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228211,2138649.00
06/23/2017 10:30,2,5.695,ACTIVE,217.35,357.98,59.944,1498228203,"201051344000582","219011344069620",28.55,30.80,0,335.14,397.96,164.6,156.9,0.751,730155.6,730155.6,11039,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228212,2138650.00
06/23/2017 10:30,2,5.836,ACTIVE,216.67,357.08,59.959,1498228203,"201051344000955","219011344069620",28.53,33.00,0,330.93,393.45,168.6,160.8,0.795,749520.1,749520.1,11061,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228213,2138651.00
06/23/2017 10:30,2,3.688,ACTIVE,213.51,437.93,59.944,1498228203,"274151322000094","219011344069620",39.52,40.80,0,395.85,455.97,147.7,140.6,0.570,823705.1,823705.1,11258,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228214,2138652.00
06/23/2017 10:30,2,5.848,ACTIVE,218.03,359.78,59.907,1498228203,"201051344000579","219011344069620",28.43,33.80,0,334.24,399.46,168.2,160.4,0.782,758935.5,758935.5,11044,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228215,2138653.00
06/23/2017 10:30,2,5.842,ACTIVE,216.22,356.48,59.933,1498228203,"201051344000890","219011344069620",28.27,37.00,0,331.83,394.05,167.3,159.5,0.769,743526.2,743526.2,11054,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228216,2138654.00
06/23/2017 10:30,2,5.832,ACTIVE,216.67,357.98,59.944,1498228203,"201051344000438","219011344069620",28.27,33.50,0,333.33,394.65,167.1,159.3,0.787,746145.7,746145.7,11046,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228217,2138655.00
06/23/2017 10:30,2,5.746,ACTIVE,216.45,351.97,59.944,1498228203,"201051344000417","219011344069620",18.47,35.20,0,333.93,376.31,107.5,101.8,0.504,680317.4,680317.4,11075,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228218,2138656.00
06/23/2017 10:30,2,5.553,ACTIVE,213.51,363.39,59.954,1498228203,"274151322000083","219011344069620",28.01,43.60,0,332.43,380.22,157.4,150.0,0.632,992004.5,992004.5,10984,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228219,2138657.00
06/23/2017 10:30,2,5.961,ACTIVE,214.64,354.37,59.949,1498228203,"274151322000076","219011344069620",28.59,46.20,0,332.73,384.43,172.6,164.6,0.667,1058301.8,1058301.8,10982,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228219,2138658.00
06/23/2017 10:30,2,5.799,ACTIVE,216.67,357.68,59.922,1498228203,"201051344000868","219011344069620",29.04,28.80,0,331.53,394.95,170.6,162.7,0.782,739217.4,739217.4,11053,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228220,2138659.00
06/23/2017 10:30,2,5.824,ACTIVE,213.51,346.56,59.954,1498228203,"274151322000095","219011344069620",28.78,43.20,0,332.43,383.23,169.5,161.7,0.641,1048069.2,1048069.2,10995,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228221,2138660.00
06/23/2017 10:30,2,5.961,ACTIVE,217.80,354.67,59.944,1498228203,"201051344000988","219011344069620",18.37,29.30,0,331.83,382.03,110.9,105.1,0.513,652500.3,652500.3,11047,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228222,2138661.00
06/23/2017 10:30,2,5.744,ACTIVE,217.13,357.08,59.949,1498228203,"201051344001025","219011344069620",29.06,35.00,0,333.93,395.25,169.2,161.4,0.765,746020.2,746020.2,11061,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228223,2138662.00
06/23/2017 10:30,2,5.742,ACTIVE,218.03,358.88,59.901,1498228203,"201051344000458","219011344069620",28.67,31.00,0,327.62,399.16,166.8,159.0,0.791,750925.6,750925.6,11034,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228224,2138663.00
06/23/2017 10:30,2,5.773,ACTIVE,218.48,361.29,59.944,1498228203,"201051344000853","219011344069620",28.92,29.00,0,321.61,420.50,169.1,161.3,0.804,751804.1,751804.1,11045,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228225,2138664.00
06/23/2017 10:30,2,5.777,ACTIVE,216.22,357.68,59.933,1498228203,"201051344000685","219011344069620",28.39,32.40,0,332.13,393.45,166.0,158.3,0.804,746107.5,746107.5,11071,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228226,2138665.00
06/23/2017 10:30,2,5.727,ACTIVE,217.35,357.38,59.944,1498228203,"201051344000917","219011344069620",28.61,32.40,0,333.63,394.65,165.8,158.1,0.787,742731.5,742731.5,11061,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228227,2138666.00
06/23/2017 10:30,2,5.686,ACTIVE,216.22,356.48,59.954,1498228203,"201051344001145","219011344069620",28.59,32.00,0,332.73,393.75,164.6,156.9,0.760,750745.9,750745.9,11048,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228228,2138667.00
06/23/2017 10:30,2,5.812,ACTIVE,217.35,358.88,59.912,1498228203,"201051344000651","219011344069620",28.57,31.30,0,337.84,398.26,168.2,160.5,0.769,739358.2,739358.2,11051,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228228,2138668.00
06/23/2017 10:30,2,5.566,ACTIVE,213.51,346.86,59.944,1498228203,"274151322000088","219011344069620",27.87,39.00,0,333.03,380.52,157.2,149.8,0.597,951368.2,951368.2,10985,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228229,2138669.00
06/23/2017 10:30,2,3.723,ACTIVE,213.51,422.90,59.938,1498228203,"274151322000068","219011344069620",39.02,42.30,0,395.85,456.87,147.1,140.1,0.570,824228.2,824228.2,11272,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228230,2138670.00
06/23/2017 10:30,2,5.756,ACTIVE,216.90,356.78,59.928,1498228203,"201051344001135","219011344069620",28.67,31.50,0,332.73,394.05,167.1,159.3,0.773,734797.6,734797.6,11040,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228231,2138671.00
06/23/2017 10:30,2,5.768,ACTIVE,216.22,356.18,59.938,1498228203,"201051344000594","219011344069620",28.84,37.00,0,330.03,398.26,168.5,160.7,0.778,753861.2,753861.2,11045,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228232,2138672.00
06/23/2017 10:30,2,5.799,ACTIVE,217.58,359.48,59.912,1498228203,"201051344001203","219011344069620",29.10,34.30,0,337.84,398.56,170.8,162.9,0.800,744251.8,744251.8,11080,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228234,2138673.00
06/23/2017 10:30,2,5.562,ACTIVE,213.74,346.26,59.944,1498228203,"274151322000054","219011344069620",27.43,38.60,0,332.43,380.82,154.4,147.1,0.583,968383.9,968383.9,10967,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228234,2138674.00
06/23/2017 10:30,2,5.816,ACTIVE,216.90,356.78,59.938,1498228203,"201051344000867","219011344069620",28.78,32.60,0,332.43,394.65,169.4,161.6,0.778,738058.6,738058.6,11074,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228235,2138675.00
06/23/2017 10:30,2,5.787,ACTIVE,217.35,359.78,59.954,1498228203,"201051344001093","219011344069620",29.12,33.30,0,336.94,399.16,170.8,162.9,0.778,742620.2,742620.2,11067,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228236,2138676.00
06/23/2017 10:30,2,5.902,ACTIVE,217.35,360.38,59.954,1498228203,"201051344000900","219011344069620",28.82,28.30,0,333.33,400.66,172.2,164.3,0.782,759589.2,759589.2,11054,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228238,2138677.00
06/23/2017 10:30,2,5.762,ACTIVE,217.35,358.58,59.949,1498228203,"201051344000648","219011344069620",28.45,30.80,0,337.54,397.96,166.1,158.3,0.773,747790.5,747790.5,11042,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228239,2138678.00
06/23/2017 10:30,2,5.760,ACTIVE,217.80,359.48,59.965,1498228203,"201051344000569","219011344069620",29.00,30.30,0,328.52,399.46,169.3,161.5,0.795,761712.3,761712.3,11022,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228239,2138679.00
06/23/2017 10:30,2,5.783,ACTIVE,217.58,359.48,59.954,1498228203,"201051344000983","219011344069620",28.78,30.00,0,337.24,399.46,168.5,160.7,0.795,752279.8,752279.8,11047,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228240,2138680.00
06/23/2017 10:30,2,5.816,ACTIVE,218.03,357.98,59.965,1498228203,"201051344001158","219011344069620",28.47,31.80,0,316.20,403.97,167.7,159.9,0.782,737259.1,737259.1,11050,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228241,2138681.00
06/23/2017 10:30,2,5.760,ACTIVE,217.80,360.08,59.959,1498228203,"201051344000576","219011344069620",28.86,31.00,0,337.24,399.76,168.3,160.5,0.782,751795.9,751795.9,11051,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228242,2138682.00
06/23/2017 10:30,2,5.535,ACTIVE,213.51,346.56,59.944,1498228203,"274151322000087","219011344069620",27.95,51.50,0,332.43,379.92,156.6,149.2,0.583,942077.1,942077.1,11142,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498228243,2138683.00
06/23/2017 10:45,2,6.172,ACTIVE,217.80,361.29,59.986,1498229103,"201051344000645","219011344069620",28.55,30.80,0,337.84,401.86,178.4,170.3,0.818,750790.8,750790.8,11037,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229105,2138684.00
06/23/2017 10:45,2,5.869,ACTIVE,213.29,346.26,59.975,1498229103,"274151322000085","219011344069620",26.80,42.50,0,333.63,381.12,159.3,151.8,0.610,964250.6,964250.6,10976,0,0,0,L,1151911521,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229105,2138685.00
06/23/2017 10:45,2,6.189,ACTIVE,217.13,360.08,59.991,1498229103,"201051344000633","219011344069620",28.39,34.50,0,336.04,402.16,178.0,169.9,0.853,737509.5,737509.5,11082,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229106,2138686.00
06/23/2017 10:45,2,6.260,ACTIVE,218.26,361.29,59.965,1498229103,"201051344000469","219011344069620",28.63,27.80,0,337.54,404.57,181.4,173.2,0.853,740803.6,740803.6,11051,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229107,2138687.00
06/23/2017 10:45,2,6.107,ACTIVE,216.22,358.58,59.996,1498229103,"201051344000646","219011344069620",28.55,35.20,0,330.63,397.66,176.7,168.6,0.835,736142.9,736142.9,11051,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229108,2138688.00
06/23/2017 10:45,2,5.971,ACTIVE,213.51,352.57,59.981,1498229103,"274151322000052","219011344069620",28.07,46.60,0,332.73,384.13,169.4,161.6,0.654,1002176.6,1002176.6,10978,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229109,2138689.00
06/23/2017 10:45,2,6.080,ACTIVE,217.58,361.59,59.991,1498229103,"201051344000585","219011344069620",28.90,33.30,0,337.54,401.56,177.9,169.8,0.835,748635.0,748635.0,11050,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229110,2138690.00
06/23/2017 10:45,2,6.092,ACTIVE,215.77,357.98,59.991,1498229103,"201051344001230","219011344069620",28.71,35.40,0,330.33,397.05,177.1,169.0,0.809,740786.8,740786.8,11059,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229111,2138691.00
06/23/2017 10:45,2,6.068,ACTIVE,217.58,360.38,59.975,1498229103,"201051344000582","219011344069620",28.43,31.50,0,336.64,401.86,174.8,166.7,0.804,730196.2,730196.2,11040,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229112,2138692.00
06/23/2017 10:45,2,6.211,ACTIVE,216.45,359.78,60.018,1498229103,"201051344000955","219011344069620",28.41,34.30,0,331.53,397.66,178.7,170.5,0.844,749561.8,749561.8,11062,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229113,2138693.00
06/23/2017 10:45,2,3.926,ACTIVE,213.29,427.71,59.986,1498229103,"274151322000094","219011344069620",39.28,41.80,0,393.45,454.76,156.4,149.0,0.605,823741.5,823741.5,11259,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229114,2138694.00
06/23/2017 10:45,2,6.205,ACTIVE,218.03,360.38,59.996,1498229103,"201051344000579","219011344069620",28.35,34.30,0,337.84,403.07,178.1,170.0,0.831,758977.0,758977.0,11045,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229115,2138695.00
06/23/2017 10:45,2,6.176,ACTIVE,216.22,357.68,60.002,1498229103,"201051344000890","219011344069620",28.33,38.20,0,331.53,396.75,177.1,169.0,0.818,743567.5,743567.5,11055,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229116,2138696.00
06/23/2017 10:45,2,6.008,ACTIVE,216.90,358.88,60.002,1498229103,"201051344000438","219011344069620",29.02,33.80,0,334.54,401.56,176.7,168.6,0.831,746186.9,746186.9,11047,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229117,2138697.00
06/23/2017 10:45,2,6.033,ACTIVE,216.45,353.77,59.975,1498229103,"201051344000417","219011344069620",18.61,36.30,0,333.63,378.42,113.8,107.9,0.539,680343.7,680343.7,11076,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229117,2138698.00
06/23/2017 10:45,2,5.885,ACTIVE,213.06,364.29,60.002,1498229103,"274151322000083","219011344069620",27.99,45.80,0,332.43,382.63,166.7,159.0,0.672,992043.3,992043.3,10985,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229118,2138699.00
06/23/2017 10:45,2,6.270,ACTIVE,213.96,355.88,59.986,1498229103,"274151322000076","219011344069620",28.77,48.00,0,332.43,386.53,182.5,174.3,0.716,1058344.4,1058344.4,10983,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229119,2138700.00
06/23/2017 10:45,2,6.223,ACTIVE,216.45,359.18,59.991,1498229103,"201051344000868","219011344069620",28.69,29.50,0,331.53,400.36,180.6,172.4,0.831,739259.5,739259.5,11054,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229120,2138701.00
06/23/2017 10:45,2,6.240,ACTIVE,212.83,367.00,59.975,1498229103,"274151322000095","219011344069620",28.37,45.30,0,332.13,385.93,179.1,170.9,0.676,1048111.1,1048111.1,10996,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229121,2138702.00
06/23/2017 10:45,2,6.240,ACTIVE,218.03,355.28,59.996,1498229103,"201051344000988","219011344069620",18.61,29.00,0,337.54,384.13,117.7,111.6,0.548,652527.5,652527.5,11048,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229122,2138703.00
06/23/2017 10:45,2,6.188,ACTIVE,217.13,358.88,59.965,1498229103,"201051344001025","219011344069620",28.73,35.60,0,333.93,401.56,179.9,171.8,0.813,746062.1,746062.1,11062,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229123,2138704.00
06/23/2017 10:45,2,6.059,ACTIVE,218.03,358.88,59.975,1498229103,"201051344000458","219011344069620",28.88,31.50,0,338.14,402.46,177.3,169.2,0.840,750966.8,750966.8,11035,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229124,2138705.00
06/23/2017 10:45,2,6.117,ACTIVE,218.48,362.79,59.981,1498229103,"201051344000853","219011344069620",29.00,30.30,0,337.24,403.07,179.8,171.6,0.853,751846.0,751846.0,11046,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229125,2138706.00
06/23/2017 10:45,2,6.172,ACTIVE,216.00,358.28,59.981,1498229103,"201051344000685","219011344069620",28.17,33.50,0,332.13,396.75,176.0,167.9,0.857,746148.5,746148.5,11072,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229126,2138707.00
06/23/2017 10:45,2,6.002,ACTIVE,217.13,359.48,59.959,1498229103,"201051344000917","219011344069620",28.94,33.30,0,336.34,400.36,175.8,167.7,0.835,742772.5,742772.5,11062,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229127,2138708.00
06/23/2017 10:45,2,6.057,ACTIVE,216.45,357.68,59.970,1498229103,"201051344001145","219011344069620",28.51,32.40,0,333.03,399.46,174.8,166.8,0.804,750786.5,750786.5,11049,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229127,2138709.00
06/23/2017 10:45,2,6.160,ACTIVE,217.58,359.18,59.991,1498229103,"201051344000651","219011344069620",28.59,32.00,0,337.84,402.16,178.3,170.2,0.813,739399.7,739399.7,11052,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229128,2138710.00
06/23/2017 10:45,2,5.875,ACTIVE,213.29,364.89,59.975,1498229103,"274151322000088","219011344069620",27.93,39.80,0,332.43,383.23,166.1,158.4,0.632,951406.9,951406.9,10986,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229129,2138711.00
06/23/2017 10:45,2,4.002,ACTIVE,214.19,426.21,59.986,1498229103,"274151322000068","219011344069620",39.00,43.80,0,388.94,453.86,157.2,149.8,0.597,824264.6,824264.6,11273,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229130,2138712.00
06/23/2017 10:45,2,6.129,ACTIVE,216.90,358.88,59.986,1498229103,"201051344001135","219011344069620",28.53,32.00,0,332.73,400.36,177.0,168.9,0.818,734838.8,734838.8,11041,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229131,2138713.00
06/23/2017 10:45,2,6.209,ACTIVE,216.00,359.18,59.981,1498229103,"201051344000594","219011344069620",28.41,39.30,0,330.93,397.66,178.7,170.6,0.818,753902.8,753902.8,11046,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229132,2138714.00
06/23/2017 10:45,2,6.225,ACTIVE,217.35,359.48,59.996,1498229103,"201051344001203","219011344069620",28.73,35.00,0,338.14,403.67,181.2,172.9,0.849,744293.9,744293.9,11081,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229133,2138715.00
06/23/2017 10:45,2,5.877,ACTIVE,213.29,348.66,59.970,1498229103,"274151322000054","219011344069620",27.39,40.00,0,332.73,382.93,162.8,155.3,0.623,968421.8,968421.8,10968,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229134,2138716.00
06/23/2017 10:45,2,6.162,ACTIVE,216.90,357.68,59.965,1498229103,"201051344000867","219011344069620",28.77,32.60,0,332.43,398.56,179.5,171.3,0.818,738100.4,738100.4,11075,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229135,2138717.00
06/23/2017 10:45,2,6.160,ACTIVE,217.35,360.38,59.970,1498229103,"201051344001093","219011344069620",28.90,33.80,0,337.24,402.77,180.3,172.1,0.822,742662.2,742662.2,11068,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229135,2138718.00
06/23/2017 10:45,2,6.244,ACTIVE,217.35,360.38,59.981,1498229103,"201051344000900","219011344069620",28.92,29.00,0,336.94,404.27,183.0,174.7,0.840,759631.8,759631.8,11055,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229136,2138719.00
06/23/2017 10:45,2,6.027,ACTIVE,217.13,357.98,59.975,1498229103,"201051344000648","219011344069620",28.82,31.30,0,337.54,401.56,175.9,167.8,0.831,747831.4,747831.4,11043,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229137,2138720.00
06/23/2017 10:45,2,6.098,ACTIVE,217.80,360.69,59.959,1498229103,"201051344000569","219011344069620",29.10,30.50,0,335.74,402.77,179.6,171.4,0.849,761754.1,761754.1,11023,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229138,2138721.00
06/23/2017 10:45,2,6.156,ACTIVE,217.80,359.78,59.991,1498229103,"201051344000983","219011344069620",28.67,30.50,0,336.94,402.77,178.8,170.6,0.853,752321.4,752321.4,11048,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229139,2138722.00
06/23/2017 10:45,2,6.207,ACTIVE,217.80,359.48,59.981,1498229103,"201051344001158","219011344069620",28.25,32.40,0,337.84,402.46,177.5,169.4,0.835,737300.4,737300.4,11051,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229140,2138723.00
06/23/2017 10:45,2,6.162,ACTIVE,217.80,362.49,59.975,1498229103,"201051344000576","219011344069620",28.67,31.50,0,337.84,403.67,178.8,170.6,0.826,751837.5,751837.5,11052,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229141,2138724.00
06/23/2017 10:45,2,5.838,ACTIVE,213.51,362.79,59.975,1498229103,"274151322000087","219011344069620",28.03,54.00,0,332.73,382.33,165.7,158.0,0.614,942115.6,942115.6,11143,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498229142,2138725.00
06/23/2017 11:00,2,6.494,ACTIVE,218.26,363.69,59.975,1498230003,"201051344000645","219011344069620",28.27,32.20,0,336.94,404.87,185.8,177.4,0.849,750834.4,750834.4,11038,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230004,2138726.00
06/23/2017 11:00,2,6.207,ACTIVE,213.74,353.17,59.981,1498230003,"274151322000085","219011344069620",26.44,42.80,0,333.63,382.93,166.2,158.5,0.632,964289.5,964289.5,10977,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230005,2138727.00
06/23/2017 11:00,2,6.510,ACTIVE,217.58,362.49,59.991,1498230003,"201051344000633","219011344069620",28.17,35.00,0,336.94,404.87,185.7,177.3,0.884,737553.0,737553.0,11083,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230006,2138728.00
06/23/2017 11:00,2,6.510,ACTIVE,218.48,362.79,59.986,1498230003,"201051344000469","219011344069620",28.77,28.80,0,336.94,407.57,189.7,181.2,0.910,740848.1,740848.1,11052,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230007,2138729.00
06/23/2017 11:00,2,6.420,ACTIVE,216.22,359.18,60.002,1498230003,"201051344000646","219011344069620",28.37,36.30,0,330.93,402.77,184.4,176.1,0.862,736186.1,736186.1,11052,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230008,2138730.00
06/23/2017 11:00,2,6.248,ALERT,213.74,358.28,59.986,1498230003,"274151322000052","219011344069620",27.99,49.00,0,297.26,408.48,177.1,169.0,0.703,1002218.0,1002218.0,10979,0,0,0,L,1151911521,0,122.23,123.14,0002,37,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230009,2138731.00
06/23/2017 11:00,2,6.492,ACTIVE,218.03,363.09,59.975,1498230003,"201051344000585","219011344069620",28.33,33.80,0,337.54,404.27,186.2,177.8,0.871,748678.7,748678.7,11051,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230010,2138732.00
06/23/2017 11:00,2,6.459,ACTIVE,216.45,358.88,59.996,1498230003,"201051344001230","219011344069620",28.33,36.00,0,329.73,399.16,185.3,176.9,0.866,740830.2,740830.2,11060,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230011,2138733.00
06/23/2017 11:00,2,6.402,ACTIVE,217.80,360.99,60.007,1498230003,"201051344000582","219011344069620",28.17,32.20,0,336.04,404.87,182.7,174.4,0.840,730239.0,730239.0,11041,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230012,2138734.00
06/23/2017 11:00,2,6.504,ACTIVE,216.67,359.18,59.991,1498230003,"201051344000955","219011344069620",28.33,34.00,0,331.53,399.46,186.4,178.0,0.884,749605.5,749605.5,11063,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230013,2138735.00
06/23/2017 11:00,2,4.133,ACTIVE,213.51,420.50,59.981,1498230003,"274151322000094","219011344069620",39.20,43.20,0,396.15,455.06,164.9,157.2,0.636,823779.8,823779.8,11260,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230014,2138736.00
06/23/2017 11:00,2,6.504,ACTIVE,218.71,361.29,59.959,1498230003,"201051344000579","219011344069620",28.23,35.40,0,338.14,405.47,185.9,177.5,0.862,759020.6,759020.6,11046,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230015,2138737.00
06/23/2017 11:00,2,6.525,ACTIVE,216.67,359.78,59.965,1498230003,"201051344000890","219011344069620",28.01,39.50,0,331.23,399.46,185.2,176.8,0.849,743610.9,743610.9,11056,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230016,2138738.00
06/23/2017 11:00,2,6.459,ACTIVE,217.35,360.69,60.002,1498230003,"201051344000438","219011344069620",28.23,34.80,0,336.94,403.97,184.6,176.2,0.871,746230.2,746230.2,11048,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230017,2138739.00
06/23/2017 11:00,2,6.492,ACTIVE,216.90,354.67,59.996,1498230003,"201051344000417","219011344069620",18.03,36.30,0,334.54,380.52,118.5,112.4,0.561,680371.4,680371.4,11077,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230018,2138740.00
06/23/2017 11:00,2,6.229,ACTIVE,213.29,364.29,60.012,1498230003,"274151322000083","219011344069620",27.67,46.20,0,332.13,384.73,174.4,166.4,0.703,992084.1,992084.1,10986,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230019,2138741.00
