ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 11:00,2,6.586,ACTIVE,214.41,371.21,60.012,1498230003,"274151322000076","219011344069620",28.55,49.00,0,322.21,394.65,190.3,181.8,0.742,1058389.1,1058389.1,10984,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230020,2138742.00
06/23/2017 11:00,2,6.553,ACTIVE,217.35,359.18,59.975,1498230003,"201051344000868","219011344069620",28.45,30.80,0,331.23,404.87,188.7,180.2,0.866,739303.8,739303.8,11055,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230021,2138743.00
06/23/2017 11:00,2,6.521,ACTIVE,213.51,348.66,59.991,1498230003,"274151322000095","219011344069620",28.37,46.60,0,330.93,402.16,187.5,179.0,0.716,1048155.0,1048155.0,10997,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230022,2138744.00
06/23/2017 11:00,2,6.629,ACTIVE,218.26,357.08,59.991,1498230003,"201051344000988","219011344069620",18.23,30.00,0,337.84,385.63,122.3,116.2,0.566,652556.1,652556.1,11049,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230022,2138745.00
06/23/2017 11:00,2,6.492,ACTIVE,217.80,360.69,59.991,1498230003,"201051344001025","219011344069620",28.61,35.60,0,337.54,404.27,188.0,179.6,0.840,746106.1,746106.1,11063,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230023,2138746.00
06/23/2017 11:00,2,6.494,ACTIVE,218.71,363.39,59.986,1498230003,"201051344000458","219011344069620",28.07,32.60,0,338.14,405.47,184.7,176.3,0.875,751010.2,751010.2,11036,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230024,2138747.00
06/23/2017 11:00,2,6.492,ACTIVE,218.93,360.69,59.975,1498230003,"201051344000853","219011344069620",28.55,30.80,0,336.94,405.47,187.6,179.2,0.879,751890.0,751890.0,11047,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230025,2138748.00
06/23/2017 11:00,2,6.443,ALERT,216.45,359.18,60.002,1498230003,"201051344000685","219011344069620",28.19,34.50,0,302.07,434.02,183.9,175.6,0.888,746191.5,746191.5,11073,0,0,0,L,1122011218,0,124.49,122.91,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230027,2138749.00
06/23/2017 11:00,2,6.350,ACTIVE,217.35,360.69,60.012,1498230003,"201051344000917","219011344069620",28.65,33.00,0,336.34,403.97,184.3,175.9,0.871,742815.7,742815.7,11063,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230028,2138750.00
06/23/2017 11:00,2,6.381,ACTIVE,216.67,359.78,59.986,1498230003,"201051344001145","219011344069620",28.33,33.30,0,318.91,410.58,183.0,174.7,0.844,750829.5,750829.5,11050,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230029,2138751.00
06/23/2017 11:00,2,6.578,ACTIVE,218.26,361.89,59.996,1498230003,"201051344000651","219011344069620",27.91,32.40,0,337.84,404.27,185.9,177.5,0.844,739443.4,739443.4,11053,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230030,2138752.00
06/23/2017 11:00,2,6.197,ACTIVE,213.29,365.80,59.986,1498230003,"274151322000088","219011344069620",27.67,41.30,0,318.00,405.77,173.6,165.7,0.654,951447.6,951447.6,10987,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230031,2138753.00
06/23/2017 11:00,2,4.137,ACTIVE,214.41,437.33,59.981,1498230003,"274151322000068","219011344069620",39.08,46.40,0,392.85,468.29,163.7,156.1,0.628,824302.9,824302.9,11274,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230031,2138754.00
06/23/2017 11:00,2,6.498,ACTIVE,217.35,360.69,59.986,1498230003,"201051344001135","219011344069620",28.21,32.20,0,336.94,403.67,185.5,177.1,0.853,734882.3,734882.3,11042,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230032,2138755.00
06/23/2017 11:00,2,6.484,ACTIVE,216.45,359.18,59.996,1498230003,"201051344000594","219011344069620",28.39,40.40,0,330.63,400.06,186.4,178.0,0.857,753946.5,753946.5,11047,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230033,2138756.00
06/23/2017 11:00,2,6.504,ACTIVE,217.80,360.99,59.991,1498230003,"201051344001203","219011344069620",28.73,35.60,0,338.14,405.17,189.1,180.6,0.884,744338.3,744338.3,11082,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230034,2138757.00
06/23/2017 11:00,2,6.238,ACTIVE,213.96,347.16,59.991,1498230003,"274151322000054","219011344069620",26.90,40.40,0,332.73,384.73,169.9,162.0,0.645,968461.7,968461.7,10969,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230035,2138758.00
06/23/2017 11:00,2,6.494,ACTIVE,217.35,360.08,60.018,1498230003,"201051344000867","219011344069620",28.45,33.80,0,332.43,403.37,187.1,178.7,0.857,738144.3,738144.3,11076,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230036,2138759.00
06/23/2017 11:00,2,6.512,ACTIVE,217.80,361.89,59.970,1498230003,"201051344001093","219011344069620",28.55,34.00,0,337.24,405.17,188.2,179.7,0.866,742706.4,742706.4,11069,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230037,2138760.00
06/23/2017 11:00,2,6.531,ACTIVE,218.03,362.19,59.986,1498230003,"201051344000900","219011344069620",28.86,30.00,0,337.24,406.67,190.8,182.3,0.862,759676.6,759676.6,11056,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230038,2138761.00
06/23/2017 11:00,2,6.398,ACTIVE,218.03,361.29,59.991,1498230003,"201051344000648","219011344069620",28.33,31.50,0,337.84,405.17,183.6,175.3,0.862,747874.5,747874.5,11044,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230039,2138762.00
06/23/2017 11:00,2,6.488,ACTIVE,218.03,361.89,59.981,1498230003,"201051344000569","219011344069620",28.59,30.50,0,336.94,405.47,187.8,179.3,0.888,761798.3,761798.3,11024,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230040,2138763.00
06/23/2017 11:00,2,6.492,ACTIVE,218.48,362.79,59.959,1498230003,"201051344000983","219011344069620",28.41,32.00,0,337.24,406.07,186.7,178.3,0.879,752365.3,752365.3,11049,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230041,2138764.00
06/23/2017 11:00,2,6.559,ACTIVE,218.71,361.59,59.986,1498230003,"201051344001158","219011344069620",27.87,33.30,0,336.34,405.17,185.1,176.7,0.875,737343.9,737343.9,11052,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230042,2138765.00
06/23/2017 11:00,2,6.475,ACTIVE,218.26,362.19,59.986,1498230003,"201051344000576","219011344069620",28.41,32.40,0,337.24,405.47,186.3,177.9,0.862,751881.2,751881.2,11053,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230043,2138766.00
06/23/2017 11:00,2,6.182,ACTIVE,213.51,366.70,59.986,1498230003,"274151322000087","219011344069620",27.67,56.00,0,332.73,383.83,173.2,165.2,0.641,942156.2,942156.2,11144,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230043,2138767.00
06/23/2017 11:15,2,6.809,ACTIVE,218.71,363.99,59.954,1498230903,"201051344000645","219011344069620",28.43,32.40,0,336.94,407.57,195.8,187.1,0.888,750879.9,750879.9,11039,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230904,2138768.00
06/23/2017 11:15,2,6.504,ACTIVE,213.74,364.89,59.970,1498230903,"274151322000085","219011344069620",26.34,45.00,0,326.42,385.93,173.6,165.6,0.658,964330.0,964330.0,10978,0,0,0,L,1151911521,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230905,2138769.00
06/23/2017 11:15,2,6.814,ACTIVE,217.58,362.49,59.975,1498230903,"201051344000633","219011344069620",28.29,35.60,0,336.94,407.87,195.2,186.4,0.932,737598.5,737598.5,11084,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230906,2138770.00
06/23/2017 11:15,2,6.875,ACTIVE,218.93,364.89,59.975,1498230903,"201051344000469","219011344069620",28.69,29.00,0,336.64,409.68,199.6,190.8,0.932,740894.5,740894.5,11053,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230907,2138771.00
06/23/2017 11:15,2,6.660,ACTIVE,216.67,360.38,59.981,1498230903,"201051344000646","219011344069620",28.77,36.30,0,331.23,406.07,193.9,185.2,0.910,736231.3,736231.3,11053,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230908,2138772.00
06/23/2017 11:15,2,6.570,ACTIVE,213.51,364.59,59.959,1498230903,"274151322000052","219011344069620",27.93,50.20,0,332.13,387.74,185.8,177.4,0.725,1002261.3,1002261.3,10981,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230909,2138773.00
06/23/2017 11:15,2,6.797,ACTIVE,218.26,364.29,59.970,1498230903,"201051344000585","219011344069620",28.57,34.80,0,337.24,406.67,196.5,187.8,0.924,748724.4,748724.4,11052,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230910,2138774.00
06/23/2017 11:15,2,6.688,ACTIVE,216.45,359.48,59.975,1498230903,"201051344001230","219011344069620",28.75,36.50,0,330.63,401.86,194.5,185.8,0.910,740875.5,740875.5,11061,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230911,2138775.00
06/23/2017 11:15,2,6.707,ACTIVE,218.03,362.49,59.970,1498230903,"201051344000582","219011344069620",28.27,32.60,0,337.24,407.57,192.0,183.4,0.884,730283.7,730283.7,11042,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230912,2138776.00
06/23/2017 11:15,2,6.834,ACTIVE,216.90,360.99,59.991,1498230903,"201051344000955","219011344069620",28.27,34.80,0,332.13,402.16,195.7,187.0,0.928,749651.1,749651.1,11064,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230913,2138777.00
06/23/2017 11:15,2,4.348,ACTIVE,213.74,436.13,59.970,1498230903,"274151322000094","219011344069620",39.04,44.50,0,393.45,456.57,172.3,164.4,0.667,823819.9,823819.9,11261,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230914,2138778.00
06/23/2017 11:15,2,6.799,ACTIVE,218.71,360.99,59.965,1498230903,"201051344000579","219011344069620",28.37,35.60,0,337.84,408.18,195.4,186.7,0.924,759066.0,759066.0,11047,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230914,2138779.00
06/23/2017 11:15,2,6.744,ACTIVE,216.45,360.08,59.970,1498230903,"201051344000890","219011344069620",28.49,40.00,0,331.83,403.37,194.6,185.9,0.888,743656.2,743656.2,11057,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230915,2138780.00
06/23/2017 11:15,2,6.783,ACTIVE,217.35,361.29,59.965,1498230903,"201051344000438","219011344069620",28.25,35.80,0,337.24,406.67,194.0,185.3,0.906,746275.4,746275.4,11049,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230916,2138781.00
06/23/2017 11:15,2,6.691,ACTIVE,217.13,354.37,60.002,1498230903,"201051344000417","219011344069620",18.43,37.80,0,335.14,382.33,124.9,118.6,0.583,680400.3,680400.3,11078,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230917,2138782.00
06/23/2017 11:15,2,6.521,ACTIVE,213.51,364.59,59.965,1498230903,"274151322000083","219011344069620",27.65,47.00,0,331.83,387.14,182.5,174.2,0.716,992126.6,992126.6,10987,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230918,2138783.00
06/23/2017 11:15,2,6.906,ACTIVE,214.41,375.11,59.970,1498230903,"274151322000076","219011344069620",28.59,50.60,0,331.53,390.44,200.1,191.2,0.795,1058435.7,1058435.7,10985,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230919,2138784.00
06/23/2017 11:15,2,6.893,ACTIVE,217.13,360.99,59.944,1498230903,"201051344000868","219011344069620",28.51,30.00,0,331.23,408.48,199.1,190.2,0.906,739350.0,739350.0,11056,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230920,2138785.00
06/23/2017 11:15,2,6.854,ACTIVE,212.83,361.29,59.965,1498230903,"274151322000095","219011344069620",28.37,48.50,0,332.43,389.84,197.0,188.2,0.747,1048200.9,1048200.9,10998,0,0,0,L,1151911521,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230921,2138786.00
06/23/2017 11:15,2,6.939,ACTIVE,218.71,356.48,59.970,1498230903,"201051344000988","219011344069620",18.37,30.80,0,338.14,387.74,129.2,122.8,0.588,652585.9,652585.9,11050,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230922,2138787.00
06/23/2017 11:15,2,6.799,ACTIVE,217.58,361.29,59.986,1498230903,"201051344001025","219011344069620",28.75,36.00,0,337.54,407.57,197.8,189.0,0.897,746152.1,746152.1,11064,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230923,2138788.00
06/23/2017 11:15,2,6.729,ACTIVE,218.71,362.19,59.975,1498230903,"201051344000458","219011344069620",28.65,33.00,0,337.54,408.18,195.2,186.5,0.915,751055.4,751055.4,11037,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230923,2138789.00
06/23/2017 11:15,2,6.838,ACTIVE,218.93,365.80,59.981,1498230903,"201051344000853","219011344069620",28.65,31.00,0,336.34,407.87,198.2,189.4,0.924,751935.9,751935.9,11048,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230924,2138790.00
06/23/2017 11:15,2,6.758,ACTIVE,216.67,361.89,59.981,1498230903,"201051344000685","219011344069620",28.29,34.80,0,331.83,405.17,193.5,184.9,0.932,746236.5,746236.5,11075,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230925,2138791.00
06/23/2017 11:15,2,6.662,ACTIVE,217.80,362.49,59.959,1498230903,"201051344000917","219011344069620",28.71,34.50,0,336.04,406.67,193.7,185.0,0.915,742860.7,742860.7,11064,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230926,2138792.00
06/23/2017 11:15,2,6.732,ACTIVE,216.90,361.29,60.007,1498230903,"201051344001145","219011344069620",28.23,33.30,0,334.54,405.17,192.4,183.8,0.879,750874.2,750874.2,11051,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230927,2138793.00
06/23/2017 11:15,2,6.824,ACTIVE,218.26,362.49,59.965,1498230903,"201051344000651","219011344069620",28.33,33.30,0,336.94,407.57,195.8,187.0,0.910,739488.8,739488.8,11054,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230928,2138794.00
06/23/2017 11:15,2,6.510,ACTIVE,213.51,360.99,59.970,1498230903,"274151322000088","219011344069620",27.59,42.00,0,332.73,387.14,181.8,173.5,0.689,951489.9,951489.9,10988,0,0,0,L,1151911521,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230929,2138795.00
06/23/2017 11:15,2,4.418,ACTIVE,214.19,417.19,59.970,1498230903,"274151322000068","219011344069620",38.53,46.20,0,394.65,457.17,172.4,164.4,0.672,824343.0,824343.0,11275,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230930,2138796.00
06/23/2017 11:15,2,6.803,ACTIVE,218.03,361.59,59.938,1498230903,"201051344001135","219011344069620",28.31,33.00,0,337.84,406.67,195.0,186.3,0.919,734927.6,734927.6,11043,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230931,2138797.00
06/23/2017 11:15,2,6.770,ACTIVE,216.90,360.69,59.970,1498230903,"201051344000594","219011344069620",28.57,41.30,0,330.03,406.37,195.8,187.1,0.893,753992.0,753992.0,11048,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230932,2138798.00
06/23/2017 11:15,2,6.848,ACTIVE,218.03,363.09,59.975,1498230903,"201051344001203","219011344069620",28.65,35.80,0,338.14,408.48,198.7,189.8,0.928,744384.5,744384.5,11083,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230933,2138799.00
06/23/2017 11:15,2,6.498,ACTIVE,213.74,367.90,59.986,1498230903,"274151322000054","219011344069620",27.00,42.00,0,333.03,387.14,177.6,169.5,0.676,968503.1,968503.1,10970,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230934,2138800.00
06/23/2017 11:15,2,6.812,ACTIVE,217.35,361.29,59.986,1498230903,"201051344000867","219011344069620",28.63,34.00,0,330.63,406.67,197.4,188.6,0.906,738190.1,738190.1,11077,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230935,2138801.00
06/23/2017 11:15,2,6.830,ACTIVE,218.03,362.49,59.986,1498230903,"201051344001093","219011344069620",28.59,34.30,0,336.94,408.48,197.8,189.0,0.897,742752.5,742752.5,11070,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230936,2138802.00
06/23/2017 11:15,2,6.891,ACTIVE,218.48,363.69,59.986,1498230903,"201051344000900","219011344069620",28.84,30.50,0,336.94,409.68,201.2,192.3,0.910,759723.3,759723.3,11057,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230937,2138803.00
06/23/2017 11:15,2,6.770,ACTIVE,218.26,361.29,59.996,1498230903,"201051344000648","219011344069620",28.23,32.20,0,337.24,408.48,193.6,185.0,0.893,747919.4,747919.4,11045,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230938,2138804.00
06/23/2017 11:15,2,6.783,ACTIVE,218.26,364.29,59.959,1498230903,"201051344000569","219011344069620",28.86,31.80,0,336.94,408.78,198.3,189.5,0.910,761844.2,761844.2,11025,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230939,2138805.00
06/23/2017 11:15,2,6.725,ACTIVE,218.71,363.09,59.981,1498230903,"201051344000983","219011344069620",28.92,32.20,0,337.24,408.48,196.8,188.1,0.897,752410.9,752410.9,11050,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230940,2138806.00
06/23/2017 11:15,2,6.779,ACTIVE,218.93,363.69,59.991,1498230903,"201051344001158","219011344069620",28.39,34.00,0,336.64,408.78,195.0,186.3,0.924,737389.2,737389.2,11053,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230941,2138807.00
06/23/2017 11:15,2,6.674,ACTIVE,218.48,366.40,59.991,1498230903,"201051344000576","219011344069620",29.10,33.00,0,336.64,408.18,196.6,187.8,0.897,751926.9,751926.9,11054,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230942,2138808.00
06/23/2017 11:15,2,6.457,ACTIVE,213.51,352.27,59.975,1498230903,"274151322000087","219011344069620",27.77,56.50,0,332.73,386.23,181.4,173.1,0.681,942198.4,942198.4,11145,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498230943,2138809.00
06/23/2017 11:30,2,7.119,ACTIVE,218.48,363.69,59.970,1498231804,"201051344000645","219011344069620",28.45,31.80,0,337.24,410.58,205.1,196.0,0.932,750927.8,750927.8,11040,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231805,2138810.00
06/23/2017 11:30,2,6.686,ACTIVE,213.51,348.96,59.954,1498231804,"274151322000085","219011344069620",26.64,44.80,0,333.03,386.83,180.3,172.1,0.689,964372.1,964372.1,10979,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231806,2138811.00
06/23/2017 11:30,2,7.113,ACTIVE,217.80,361.59,59.965,1498231804,"201051344000633","219011344069620",28.35,35.40,0,336.64,410.28,204.1,195.1,0.963,737646.1,737646.1,11085,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231807,2138812.00
06/23/2017 11:30,2,7.070,ACTIVE,219.16,363.69,59.970,1498231804,"201051344000469","219011344069620",29.12,28.80,0,335.74,412.68,208.6,199.4,0.986,740943.2,740943.2,11054,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231808,2138813.00
06/23/2017 11:30,2,7.031,ACTIVE,216.67,362.19,59.944,1498231804,"201051344000646","219011344069620",28.49,36.50,0,330.03,409.08,202.9,193.9,0.959,736278.5,736278.5,11054,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231808,2138814.00
06/23/2017 11:30,2,6.873,ACTIVE,213.51,367.30,59.954,1498231804,"274151322000052","219011344069620",27.85,52.30,0,331.23,390.44,193.6,185.0,0.765,1002306.5,1002306.5,10982,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231809,2138815.00
06/23/2017 11:30,2,7.078,ACTIVE,218.48,364.29,59.981,1498231804,"201051344000585","219011344069620",28.69,34.00,0,336.64,409.68,205.8,196.7,0.932,748772.3,748772.3,11053,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231810,2138816.00
06/23/2017 11:30,2,6.930,ACTIVE,216.67,360.69,60.002,1498231804,"201051344001230","219011344069620",28.94,36.30,0,329.73,405.17,203.1,194.1,0.959,740923.0,740923.0,11062,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231811,2138817.00
06/23/2017 11:30,2,6.924,ACTIVE,218.48,363.69,59.981,1498231804,"201051344000582","219011344069620",28.59,34.00,0,336.04,410.28,200.4,191.5,0.893,730330.5,730330.5,11043,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231812,2138818.00
06/23/2017 11:30,2,7.074,ACTIVE,216.90,362.49,59.996,1498231804,"201051344000955","219011344069620",28.55,34.80,0,331.53,408.18,204.4,195.4,0.968,749698.8,749698.8,11065,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231813,2138819.00
06/23/2017 11:30,2,4.521,ACTIVE,213.51,440.94,59.981,1498231804,"274151322000094","219011344069620",39.14,44.30,0,394.35,459.57,178.2,170.0,0.694,823861.8,823861.8,11262,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231814,2138820.00
06/23/2017 11:30,2,7.148,ACTIVE,219.16,362.49,59.965,1498231804,"201051344000579","219011344069620",28.19,35.60,0,336.94,411.18,204.1,195.1,0.928,759113.7,759113.7,11048,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231815,2138821.00
06/23/2017 11:30,2,7.092,ACTIVE,216.90,360.99,59.949,1498231804,"201051344000890","219011344069620",28.23,39.50,0,331.83,408.18,202.6,193.7,0.928,743703.5,743703.5,11058,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231816,2138822.00
06/23/2017 11:30,2,6.967,ACTIVE,217.58,362.19,59.938,1498231804,"201051344000438","219011344069620",28.67,35.80,0,337.24,409.98,202.3,193.3,0.946,746322.6,746322.6,11050,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231816,2138823.00
06/23/2017 11:30,2,6.986,ACTIVE,217.13,354.37,59.965,1498231804,"201051344000417","219011344069620",18.43,37.00,0,335.44,384.13,130.3,123.8,0.610,680430.5,680430.5,11079,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231817,2138824.00
06/23/2017 11:30,2,6.803,ACTIVE,213.29,371.81,59.965,1498231804,"274151322000083","219011344069620",27.65,49.30,0,331.23,388.34,190.5,181.9,0.769,992171.1,992171.1,10988,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231818,2138825.00
06/23/2017 11:30,2,7.211,ACTIVE,214.19,374.21,59.954,1498231804,"274151322000076","219011344069620",28.59,50.40,0,330.63,392.55,208.5,199.3,0.822,1058484.4,1058484.4,10986,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231819,2138826.00
06/23/2017 11:30,2,7.164,ACTIVE,217.58,362.19,59.959,1498231804,"201051344000868","219011344069620",28.65,30.80,0,330.63,410.58,207.8,198.7,0.955,739398.5,739398.5,11057,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231820,2138827.00
06/23/2017 11:30,2,7.141,ACTIVE,213.29,348.96,59.965,1498231804,"274151322000095","219011344069620",28.47,49.50,0,331.83,393.45,205.5,196.4,0.778,1048248.8,1048248.8,10999,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231821,2138828.00
06/23/2017 11:30,2,7.096,ACTIVE,218.71,357.38,59.954,1498231804,"201051344000988","219011344069620",18.77,29.50,0,336.94,389.54,134.8,128.2,0.619,652617.2,652617.2,11051,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231822,2138829.00
06/23/2017 11:30,2,7.199,ACTIVE,217.80,362.79,59.938,1498231804,"201051344001025","219011344069620",28.33,36.50,0,337.54,410.58,206.5,197.4,0.928,746200.4,746200.4,11065,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231823,2138830.00
06/23/2017 11:30,2,6.979,ACTIVE,219.16,362.49,60.002,1498231804,"201051344000458","219011344069620",28.88,33.30,0,336.34,410.58,204.2,195.2,0.937,751103.0,751103.0,11038,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231824,2138831.00
06/23/2017 11:30,2,7.068,ACTIVE,219.16,363.09,59.981,1498231804,"201051344000853","219011344069620",28.96,30.50,0,336.04,410.58,207.4,198.3,0.959,751984.3,751984.3,11049,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231825,2138832.00
06/23/2017 11:30,2,7.061,ACTIVE,216.67,361.29,59.933,1498231804,"201051344000685","219011344069620",28.35,35.00,0,332.43,407.87,202.6,193.6,0.977,746283.7,746283.7,11076,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231826,2138833.00
06/23/2017 11:30,2,7.053,ACTIVE,218.03,363.39,59.965,1498231804,"201051344000917","219011344069620",28.41,33.80,0,337.24,409.38,202.8,193.8,0.950,742908.0,742908.0,11065,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231827,2138834.00
06/23/2017 11:30,2,7.027,ACTIVE,217.13,361.29,59.981,1498231804,"201051344001145","219011344069620",28.33,33.80,0,334.84,408.18,201.6,192.7,0.919,750921.1,750921.1,11052,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231828,2138835.00
06/23/2017 11:30,2,7.104,ACTIVE,218.48,361.59,60.002,1498231804,"201051344000651","219011344069620",28.45,33.50,0,336.34,410.28,204.5,195.5,0.932,739536.5,739536.5,11055,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231829,2138836.00
06/23/2017 11:30,2,6.762,ACTIVE,213.51,355.58,59.959,1498231804,"274151322000088","219011344069620",27.71,42.30,0,331.53,389.24,189.7,181.2,0.716,951534.2,951534.2,10989,0,0,0,L,1151911521,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231830,2138837.00
06/23/2017 11:30,2,4.574,ACTIVE,214.64,437.03,59.981,1498231804,"274151322000068","219011344069620",39.00,47.30,0,393.45,461.38,180.2,172.0,0.694,824385.0,824385.0,11276,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231831,2138838.00
06/23/2017 11:30,2,7.146,ACTIVE,217.80,362.19,59.970,1498231804,"201051344001135","219011344069620",28.13,33.30,0,337.24,409.38,203.5,194.5,0.932,734975.1,734975.1,11044,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231831,2138839.00
06/23/2017 11:30,2,7.172,ACTIVE,216.90,361.29,59.938,1498231804,"201051344000594","219011344069620",28.25,41.30,0,329.13,409.08,205.2,196.2,0.937,754039.9,754039.9,11049,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231832,2138840.00
06/23/2017 11:30,2,7.154,ACTIVE,218.26,361.89,59.970,1498231804,"201051344001203","219011344069620",28.65,36.00,0,337.84,410.88,207.5,198.3,0.968,744432.9,744432.9,11084,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231833,2138841.00
06/23/2017 11:30,2,6.777,ACTIVE,213.51,350.77,59.959,1498231804,"274151322000054","219011344069620",27.00,41.80,0,332.43,388.34,185.1,176.8,0.707,968546.2,968546.2,10971,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231834,2138842.00
06/23/2017 11:30,2,7.139,ACTIVE,217.80,361.59,59.970,1498231804,"201051344000867","219011344069620",28.51,34.30,0,332.43,409.68,206.2,197.1,0.946,738238.2,738238.2,11078,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231835,2138843.00
06/23/2017 11:30,2,7.064,ACTIVE,218.03,362.49,59.928,1498231804,"201051344001093","219011344069620",28.84,34.80,0,336.34,410.88,206.4,197.3,0.941,742800.6,742800.6,11071,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231836,2138844.00
06/23/2017 11:30,2,7.182,ACTIVE,218.71,362.79,59.975,1498231804,"201051344000900","219011344069620",28.88,29.80,0,335.74,412.38,210.1,200.9,0.950,759772.4,759772.4,11058,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231837,2138845.00
06/23/2017 11:30,2,7.006,ACTIVE,218.48,362.19,59.970,1498231804,"201051344000648","219011344069620",28.55,32.40,0,336.94,411.18,202.4,193.5,0.928,747966.6,747966.6,11046,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231838,2138846.00
06/23/2017 11:30,2,7.123,ACTIVE,218.71,362.49,59.981,1498231804,"201051344000569","219011344069620",28.73,31.30,0,336.04,411.78,207.2,198.0,0.968,761892.5,761892.5,11026,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231839,2138847.00
06/23/2017 11:30,2,7.051,ACTIVE,218.93,364.89,59.970,1498231804,"201051344000983","219011344069620",28.86,31.80,0,336.64,411.48,206.0,196.9,0.968,752458.9,752458.9,11051,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231840,2138848.00
06/23/2017 11:30,2,7.137,ACTIVE,219.16,366.40,59.975,1498231804,"201051344001158","219011344069620",28.23,33.30,0,336.04,410.88,204.2,195.1,0.928,737436.7,737436.7,11054,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231841,2138849.00
06/23/2017 11:30,2,7.018,ACTIVE,218.71,364.29,59.965,1498231804,"201051344000576","219011344069620",28.96,32.80,0,336.64,410.88,205.7,196.6,0.924,751974.9,751974.9,11055,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231842,2138850.00
06/23/2017 11:30,2,6.760,ACTIVE,213.74,372.41,59.975,1498231804,"274151322000087","219011344069620",27.65,57.30,0,332.43,387.74,189.3,180.8,0.703,942242.5,942242.5,11146,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498231842,2138851.00
06/23/2017 11:45,2,7.361,ACTIVE,218.93,362.19,59.981,1498232703,"201051344000645","219011344069620",28.23,32.80,0,336.04,412.08,210.4,201.2,0.959,750977.4,750977.4,11041,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232704,2138852.00
06/23/2017 11:45,2,6.969,ACTIVE,214.19,356.78,59.975,1498232703,"274151322000085","219011344069620",26.26,45.50,0,332.43,388.04,185.5,177.1,0.716,964415.8,964415.8,10980,0,0,0,L,1151911521,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232705,2138853.00
06/23/2017 11:45,2,7.336,ACTIVE,217.80,363.39,60.002,1498232703,"201051344000633","219011344069620",28.25,36.50,0,336.04,412.08,209.9,200.7,0.994,737695.5,737695.5,11086,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232706,2138854.00
06/23/2017 11:45,2,7.373,ACTIVE,219.39,366.70,59.981,1498232703,"201051344000469","219011344069620",28.73,29.00,0,335.14,413.89,214.4,205.1,0.972,740993.7,740993.7,11055,0,0,0,L,1122011218,0,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232707,2138855.00
06/23/2017 11:45,2,7.289,ACTIVE,217.13,363.09,59.991,1498232703,"201051344000646","219011344069620",28.23,36.30,0,330.33,411.78,208.4,199.2,0.981,736327.6,736327.6,11055,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232708,2138856.00
06/23/2017 11:45,2,7.096,ACTIVE,213.96,374.81,59.970,1498232703,"274151322000052","219011344069620",27.71,51.80,0,330.33,391.94,199.0,190.1,0.787,1002353.3,1002353.3,10983,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232708,2138857.00
06/23/2017 11:45,2,7.361,ACTIVE,218.48,363.99,59.981,1498232703,"201051344000585","219011344069620",28.37,34.50,0,336.64,411.78,211.4,202.1,1.003,748822.1,748822.1,11054,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232709,2138858.00
06/23/2017 11:45,2,7.277,ACTIVE,216.45,360.69,59.991,1498232703,"201051344001230","219011344069620",28.41,36.80,0,329.73,406.37,209.3,200.1,0.968,740972.3,740972.3,11063,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232710,2138859.00
06/23/2017 11:45,2,7.232,ACTIVE,218.26,361.89,59.975,1498232703,"201051344000582","219011344069620",28.19,33.30,0,336.64,412.68,206.4,197.3,0.946,730379.1,730379.1,11044,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232711,2138860.00
06/23/2017 11:45,2,7.311,ACTIVE,216.90,362.79,59.986,1498232703,"201051344000955","219011344069620",28.33,35.40,0,331.83,410.88,209.7,200.4,0.990,749748.3,749748.3,11066,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232712,2138861.00
06/23/2017 11:45,2,4.766,ACTIVE,213.96,428.91,59.981,1498232703,"274151322000094","219011344069620",38.68,44.80,0,395.85,462.88,186.2,177.8,0.720,823905.4,823905.4,11263,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232713,2138862.00
06/23/2017 11:45,2,7.348,ACTIVE,219.16,363.99,59.981,1498232703,"201051344000579","219011344069620",28.19,35.80,0,336.04,412.38,209.7,200.5,0.977,759163.1,759163.1,11049,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232714,2138863.00
06/23/2017 11:45,2,7.359,ACTIVE,216.67,360.69,59.970,1498232703,"201051344000890","219011344069620",27.99,40.00,0,330.93,410.88,208.4,199.3,0.950,743752.7,743752.7,11059,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232715,2138864.00
06/23/2017 11:45,2,7.295,ACTIVE,217.80,363.09,59.986,1498232703,"201051344000438","219011344069620",28.17,37.00,0,336.94,411.78,208.0,198.8,0.972,746371.6,746371.6,11051,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232716,2138865.00
06/23/2017 11:45,2,7.291,ACTIVE,217.13,355.88,59.975,1498232703,"201051344000417","219011344069620",18.13,37.80,0,336.94,387.44,133.9,127.3,0.641,680461.9,680461.9,11080,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232717,2138866.00
06/23/2017 11:45,2,7.078,ACTIVE,213.06,349.86,59.991,1498232703,"274151322000083","219011344069620",27.35,49.30,0,311.39,456.27,196.0,187.3,0.791,992217.2,992217.2,10989,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232717,2138867.00
06/23/2017 11:45,2,7.414,ACTIVE,215.09,367.60,59.981,1498232703,"274151322000076","219011344069620",28.53,51.50,0,329.13,393.75,214.0,204.6,0.835,1058534.9,1058534.9,10987,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232718,2138868.00
06/23/2017 11:45,2,7.432,ACTIVE,217.58,362.49,59.981,1498232703,"201051344000868","219011344069620",28.31,31.00,0,336.04,412.98,213.2,203.8,0.968,739448.8,739448.8,11058,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232719,2138869.00
06/23/2017 11:45,2,7.426,ALERT,212.83,356.18,59.975,1498232703,"274151322000095","219011344069620",28.15,51.50,0,297.57,401.56,211.5,202.2,0.800,1048298.5,1048298.5,11000,0,0,0,L,1151911521,0,122.68,122.23,0002,39,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232721,2138870.00
06/23/2017 11:45,2,7.576,ACTIVE,218.93,356.78,59.986,1498232703,"201051344000988","219011344069620",17.95,29.80,0,337.54,390.74,137.8,131.1,0.645,652649.7,652649.7,11052,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232722,2138871.00
06/23/2017 11:45,2,7.344,ACTIVE,218.03,363.69,59.965,1498232703,"201051344001025","219011344069620",28.59,37.30,0,337.24,412.38,212.3,203.0,0.959,746250.5,746250.5,11066,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232723,2138872.00
06/23/2017 11:45,2,7.230,ACTIVE,218.93,364.89,59.975,1498232703,"201051344000458","219011344069620",28.61,33.50,0,336.64,412.98,209.4,200.2,0.963,751152.4,751152.4,11039,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232724,2138873.00
06/23/2017 11:45,2,7.361,ACTIVE,219.39,366.10,59.981,1498232703,"201051344000853","219011344069620",28.53,30.80,0,335.44,412.38,212.5,203.1,0.999,752034.6,752034.6,11050,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232725,2138874.00
06/23/2017 11:45,2,7.312,ACTIVE,216.67,360.69,59.981,1498232703,"201051344000685","219011344069620",28.07,35.00,0,332.43,409.98,207.8,198.6,1.008,746332.8,746332.8,11077,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232726,2138875.00
06/23/2017 11:45,2,7.227,ACTIVE,218.03,363.09,59.986,1498232703,"201051344000917","219011344069620",28.51,34.00,0,336.64,411.48,208.6,199.4,0.986,742957.2,742957.2,11066,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232727,2138876.00
06/23/2017 11:45,2,7.223,ACTIVE,217.13,362.49,59.981,1498232703,"201051344001145","219011344069620",28.33,34.00,0,333.63,410.58,207.0,197.9,0.955,750970.0,750970.0,11053,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232728,2138877.00
06/23/2017 11:45,2,7.395,ACTIVE,218.48,363.99,59.975,1498232703,"201051344000651","219011344069620",27.99,33.30,0,336.34,411.78,209.5,200.3,0.950,739586.1,739586.1,11056,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232729,2138878.00
06/23/2017 11:45,2,7.045,ACTIVE,213.51,358.88,59.959,1498232703,"274151322000088","219011344069620",27.27,43.20,0,331.23,390.14,194.6,185.9,0.742,951580.0,951580.0,10990,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232729,2138879.00
06/23/2017 11:45,2,4.643,ACTIVE,214.41,437.93,59.975,1498232703,"274151322000068","219011344069620",39.26,46.60,0,393.75,461.68,183.4,175.1,0.712,824428.6,824428.6,11277,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232730,2138880.00
06/23/2017 11:45,2,7.283,ACTIVE,218.03,362.79,60.012,1498232703,"201051344001135","219011344069620",28.35,33.00,0,337.24,411.48,209.1,199.9,0.959,735024.5,735024.5,11045,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232731,2138881.00
06/23/2017 11:45,2,7.350,ACTIVE,216.90,361.29,59.965,1498232703,"201051344000594","219011344069620",28.25,42.00,0,330.03,411.18,210.3,201.1,0.963,754089.5,754089.5,11050,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232732,2138882.00
06/23/2017 11:45,2,7.447,ACTIVE,218.71,364.89,59.981,1498232703,"201051344001203","219011344069620",28.23,36.30,0,336.94,412.98,212.9,203.6,0.986,744483.1,744483.1,11085,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232733,2138883.00
