ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 11:45,2,7.004,ACTIVE,213.96,361.29,59.981,1498232703,"274151322000054","219011344069620",26.78,42.50,0,331.83,390.14,190.0,181.5,0.725,968591.0,968591.0,10972,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232734,2138884.00
06/23/2017 11:45,2,7.445,ACTIVE,218.03,362.49,59.981,1498232703,"201051344000867","219011344069620",27.99,34.80,0,336.94,412.08,211.1,201.8,0.963,738288.0,738288.0,11079,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232735,2138885.00
06/23/2017 11:45,2,7.328,ACTIVE,218.48,365.19,59.975,1498232703,"201051344001093","219011344069620",28.61,34.80,0,335.74,412.68,212.1,202.8,0.972,742850.6,742850.6,11072,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232736,2138886.00
06/23/2017 11:45,2,7.363,ACTIVE,218.93,365.19,59.965,1498232703,"201051344000900","219011344069620",28.96,31.00,0,335.44,414.19,215.8,206.4,0.972,759823.3,759823.3,11059,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232737,2138887.00
06/23/2017 11:45,2,7.293,ACTIVE,218.48,364.59,60.018,1498232703,"201051344000648","219011344069620",28.07,32.40,0,335.74,412.68,207.0,197.9,0.963,748015.5,748015.5,11047,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232738,2138888.00
06/23/2017 11:45,2,7.375,ACTIVE,218.93,366.10,59.991,1498232703,"201051344000569","219011344069620",28.51,31.50,0,335.14,413.59,212.8,203.4,0.994,761942.7,761942.7,11027,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232739,2138889.00
06/23/2017 11:45,2,7.338,ACTIVE,219.16,367.00,59.986,1498232703,"201051344000983","219011344069620",28.45,32.20,0,335.14,413.59,211.2,201.9,0.977,752508.8,752508.8,11052,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232740,2138890.00
06/23/2017 11:45,2,7.371,ACTIVE,219.16,364.59,59.986,1498232703,"201051344001158","219011344069620",28.03,33.30,0,335.74,412.08,209.2,199.9,0.963,737486.1,737486.1,11055,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232740,2138891.00
06/23/2017 11:45,2,7.365,ACTIVE,219.16,366.70,59.954,1498232703,"201051344000576","219011344069620",28.27,32.60,0,335.74,412.98,210.8,201.6,0.977,752024.6,752024.6,11056,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232741,2138892.00
06/23/2017 11:45,2,6.963,ACTIVE,213.74,366.10,59.975,1498232703,"274151322000087","219011344069620",27.59,57.30,0,332.13,389.24,194.4,185.8,0.707,942288.3,942288.3,11147,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498232742,2138893.00
06/23/2017 12:00,2,7.498,ACTIVE,219.84,366.70,60.002,1498233603,"201051344000645","219011344069620",28.57,33.00,0,335.44,412.98,216.8,207.3,0.990,751028.3,751028.3,11042,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233604,2138894.00
06/23/2017 12:00,2,7.227,ACTIVE,214.87,351.97,60.007,1498233603,"274151322000085","219011344069620",25.92,46.00,0,330.93,388.64,189.8,181.2,0.720,964460.4,964460.4,10981,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233605,2138895.00
06/23/2017 12:00,2,7.543,ACTIVE,218.93,367.90,60.018,1498233603,"201051344000633","219011344069620",28.19,36.50,0,335.14,413.29,215.3,205.8,1.012,737746.2,737746.2,11087,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233606,2138896.00
06/23/2017 12:00,2,7.684,ACTIVE,220.29,370.30,60.018,1498233603,"201051344000469","219011344069620",28.31,29.00,0,334.84,415.39,220.3,210.7,1.056,741045.6,741045.6,11056,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233607,2138897.00
06/23/2017 12:00,2,7.586,ACTIVE,217.58,363.69,60.007,1498233603,"201051344000646","219011344069620",27.87,37.50,0,330.33,413.59,214.1,204.7,1.008,736378.0,736378.0,11056,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233608,2138898.00
06/23/2017 12:00,2,7.348,ACTIVE,214.64,369.10,60.023,1498233603,"274151322000052","219011344069620",27.39,51.80,0,329.13,391.94,203.8,194.8,0.800,1002401.3,1002401.3,10984,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233609,2138899.00
06/23/2017 12:00,2,7.557,ACTIVE,219.39,365.49,60.018,1498233603,"201051344000585","219011344069620",28.49,35.00,0,335.74,412.98,217.8,208.3,1.012,748873.2,748873.2,11055,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233610,2138900.00
06/23/2017 12:00,2,7.496,ACTIVE,217.13,362.49,60.007,1498233603,"201051344001230","219011344069620",28.39,36.80,0,329.13,411.48,215.3,205.9,1.008,741022.9,741022.9,11064,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233611,2138901.00
06/23/2017 12:00,2,7.391,ACTIVE,219.16,366.70,60.002,1498233603,"201051344000582","219011344069620",28.41,34.00,0,336.04,414.19,212.5,203.2,0.963,730429.1,730429.1,11045,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233612,2138902.00
06/23/2017 12:00,2,7.543,ACTIVE,217.80,362.79,60.012,1498233603,"201051344000955","219011344069620",28.17,36.30,0,330.63,413.29,215.2,205.8,1.016,749798.9,749798.9,11067,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233613,2138903.00
06/23/2017 12:00,2,4.932,ACTIVE,215.09,413.59,60.002,1498233603,"274151322000094","219011344069620",38.33,45.30,0,388.94,460.17,191.4,182.8,0.738,823950.2,823950.2,11264,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233614,2138904.00
06/23/2017 12:00,2,7.588,ACTIVE,220.06,367.30,60.007,1498233603,"201051344000579","219011344069620",28.07,37.30,0,335.74,412.98,215.6,206.2,0.999,759213.8,759213.8,11050,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233615,2138905.00
06/23/2017 12:00,2,7.613,ACTIVE,218.03,362.19,60.012,1498233603,"201051344000890","219011344069620",27.83,40.00,0,330.33,413.59,214.5,205.1,0.977,743803.1,743803.1,11060,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233616,2138906.00
06/23/2017 12:00,2,7.502,ACTIVE,218.93,365.49,60.018,1498233603,"201051344000438","219011344069620",28.17,36.80,0,336.94,413.89,213.9,204.6,1.016,746421.8,746421.8,11052,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233616,2138907.00
06/23/2017 12:00,2,7.389,ACTIVE,218.03,356.78,60.012,1498233603,"201051344000417","219011344069620",18.39,38.00,0,333.63,388.94,137.7,130.9,0.641,680494.1,680494.1,11081,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233617,2138908.00
06/23/2017 12:00,2,7.248,ACTIVE,214.41,359.48,60.012,1498233603,"274151322000083","219011344069620",27.47,50.60,0,331.53,391.34,201.4,192.5,0.809,992264.6,992264.6,10990,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233618,2138909.00
06/23/2017 12:00,2,7.697,ACTIVE,215.54,368.50,60.012,1498233603,"274151322000076","219011344069620",28.21,51.80,0,330.33,394.35,219.7,210.1,0.862,1058586.6,1058586.6,10988,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233619,2138910.00
06/23/2017 12:00,2,7.703,ACTIVE,218.48,364.29,60.023,1498233603,"201051344000868","219011344069620",28.21,30.80,0,333.93,415.69,220.1,210.5,0.972,739500.4,739500.4,11059,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233620,2138911.00
06/23/2017 12:00,2,7.600,ACTIVE,214.19,371.81,60.002,1498233603,"274151322000095","219011344069620",28.31,54.50,0,330.03,394.65,217.8,208.3,0.822,1048349.6,1048349.6,11002,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233621,2138912.00
06/23/2017 12:00,2,7.598,ACTIVE,220.29,360.99,60.018,1498233603,"201051344000988","219011344069620",18.57,29.80,0,337.24,391.94,142.8,135.9,0.658,652683.0,652683.0,11053,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233622,2138913.00
06/23/2017 12:00,2,7.621,ACTIVE,218.71,365.19,60.018,1498233603,"201051344001025","219011344069620",28.39,37.30,0,336.34,414.49,219.0,209.4,0.977,746301.8,746301.8,11067,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233623,2138914.00
06/23/2017 12:00,2,7.521,ACTIVE,220.06,367.60,60.012,1498233603,"201051344000458","219011344069620",28.47,34.00,0,335.74,413.59,216.6,207.1,1.016,751203.2,751203.2,11040,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233624,2138915.00
06/23/2017 12:00,2,7.555,ACTIVE,220.74,369.10,60.039,1498233603,"201051344000853","219011344069620",28.80,31.30,0,334.54,418.09,220.3,210.7,1.021,752086.1,752086.1,11051,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233625,2138916.00
06/23/2017 12:00,2,7.496,ACTIVE,217.58,364.59,60.012,1498233603,"201051344000685","219011344069620",28.25,35.40,0,330.33,412.68,214.3,205.0,1.034,746383.1,746383.1,11078,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233625,2138917.00
06/23/2017 12:00,2,7.475,ACTIVE,218.93,365.49,60.007,1498233603,"201051344000917","219011344069620",28.49,35.20,0,336.34,413.29,215.6,206.2,1.012,743007.7,743007.7,11067,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233626,2138918.00
06/23/2017 12:00,2,7.533,ACTIVE,217.80,363.99,59.996,1498233603,"201051344001145","219011344069620",28.09,34.50,0,331.53,412.98,214.2,204.8,0.986,751020.1,751020.1,11054,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233627,2138919.00
06/23/2017 12:00,2,7.646,ACTIVE,219.39,367.00,60.023,1498233603,"201051344000651","219011344069620",27.95,34.30,0,335.74,413.29,216.3,206.8,0.959,739636.8,739636.8,11057,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233628,2138920.00
06/23/2017 12:00,2,7.225,ACTIVE,214.64,360.08,60.002,1498233603,"274151322000088","219011344069620",27.27,45.00,0,330.33,390.74,199.6,190.7,0.756,951626.8,951626.8,10991,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233629,2138921.00
06/23/2017 12:00,2,4.928,ACTIVE,215.77,413.29,60.007,1498233603,"274151322000068","219011344069620",38.23,46.80,0,391.04,459.27,190.5,181.9,0.734,824473.3,824473.3,11278,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233630,2138922.00
06/23/2017 12:00,2,7.494,ACTIVE,218.93,366.10,60.007,1498233603,"201051344001135","219011344069620",28.39,33.50,0,337.24,413.29,215.4,206.0,0.986,735075.0,735075.0,11046,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233631,2138923.00
06/23/2017 12:00,2,7.705,ACTIVE,218.26,364.29,60.012,1498233603,"201051344000594","219011344069620",27.71,42.30,0,329.73,415.09,216.2,206.8,1.003,754140.3,754140.3,11051,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233632,2138924.00
06/23/2017 12:00,2,7.639,ACTIVE,219.39,364.29,60.012,1498233603,"201051344001203","219011344069620",28.35,37.30,0,336.94,414.49,219.2,209.7,1.008,744534.6,744534.6,11086,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233633,2138925.00
06/23/2017 12:00,2,7.217,ACTIVE,215.09,350.17,60.012,1498233603,"274151322000054","219011344069620",26.52,43.80,0,330.33,390.44,193.7,185.0,0.725,968636.5,968636.5,10973,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233633,2138926.00
06/23/2017 12:00,2,7.592,ACTIVE,219.16,367.90,60.028,1498233603,"201051344000867","219011344069620",28.35,35.40,0,336.34,413.89,217.9,208.4,0.986,738339.1,738339.1,11080,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233634,2138927.00
06/23/2017 12:00,2,7.482,ACTIVE,219.39,367.00,60.028,1498233603,"201051344001093","219011344069620",28.78,35.20,0,336.04,415.09,218.1,208.6,0.994,742901.8,742901.8,11073,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233635,2138928.00
06/23/2017 12:00,2,7.533,ACTIVE,219.61,369.10,60.002,1498233603,"201051344000900","219011344069620",29.22,30.50,0,334.54,415.99,222.8,213.2,0.994,759875.5,759875.5,11060,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233636,2138929.00
06/23/2017 12:00,2,7.480,ACTIVE,219.61,367.00,60.023,1498233603,"201051344000648","219011344069620",28.29,32.40,0,336.04,414.19,214.3,204.9,0.986,748065.7,748065.7,11048,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233637,2138930.00
06/23/2017 12:00,2,7.527,ACTIVE,220.06,367.30,59.996,1498233603,"201051344000569","219011344069620",28.88,32.20,0,334.84,415.09,220.2,210.6,1.021,761994.2,761994.2,11028,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233638,2138931.00
06/23/2017 12:00,2,7.535,ACTIVE,220.29,368.50,60.012,1498233603,"201051344000983","219011344069620",28.65,32.20,0,334.24,414.79,218.7,209.1,1.016,752559.9,752559.9,11053,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233639,2138932.00
06/23/2017 12:00,2,7.605,ACTIVE,220.29,367.30,60.023,1498233603,"201051344001158","219011344069620",27.99,34.00,0,335.14,412.98,215.7,206.2,0.990,737536.6,737536.6,11056,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233640,2138933.00
06/23/2017 12:00,2,7.482,ACTIVE,220.06,368.20,60.018,1498233603,"201051344000576","219011344069620",28.78,31.80,0,334.54,414.19,218.2,208.7,0.999,752075.7,752075.7,11057,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233641,2138934.00
06/23/2017 12:00,2,7.178,ACTIVE,214.87,367.30,60.023,1498233603,"274151322000087","219011344069620",27.55,58.80,0,330.63,390.14,200.1,191.2,0.751,942335.2,942335.2,11148,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498233642,2138935.00
06/23/2017 12:15,2,7.777,ACTIVE,220.74,367.30,59.938,1498234503,"201051344000645","219011344069620",28.21,33.00,0,334.54,414.49,222.1,212.5,1.012,751080.9,751080.9,11043,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234504,2138936.00
06/23/2017 12:15,2,7.334,ACTIVE,215.32,357.38,59.954,1498234503,"274151322000085","219011344069620",26.02,45.80,0,330.63,388.64,193.2,184.6,0.734,964506.2,964506.2,10982,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234505,2138937.00
06/23/2017 12:15,2,7.787,ACTIVE,219.61,368.50,59.938,1498234503,"201051344000633","219011344069620",27.95,37.00,0,333.93,414.19,220.3,210.8,1.034,737798.4,737798.4,11088,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234506,2138938.00
06/23/2017 12:15,2,7.789,ACTIVE,221.19,368.80,59.965,1498234503,"201051344000469","219011344069620",28.63,29.80,0,334.84,420.20,225.8,216.0,1.043,741099.0,741099.0,11057,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234507,2138939.00
06/23/2017 12:15,2,7.688,ACTIVE,218.71,363.99,59.944,1498234503,"201051344000646","219011344069620",28.13,37.30,0,335.44,415.39,218.8,209.3,0.990,736429.8,736429.8,11057,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234508,2138940.00
06/23/2017 12:15,2,7.555,ACTIVE,215.32,373.91,59.922,1498234503,"274151322000052","219011344069620",27.21,53.80,0,329.13,392.85,208.1,198.9,0.809,1002450.6,1002450.6,10985,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234509,2138941.00
06/23/2017 12:15,2,7.783,ACTIVE,220.06,366.40,59.928,1498234503,"201051344000585","219011344069620",28.29,35.60,0,334.84,414.19,223.0,213.3,1.030,748925.9,748925.9,11056,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234510,2138942.00
06/23/2017 12:15,2,7.697,ACTIVE,218.26,364.29,59.949,1498234503,"201051344001230","219011344069620",28.29,37.50,0,330.03,415.09,220.4,210.8,1.025,741075.1,741075.1,11065,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234511,2138943.00
06/23/2017 12:15,2,7.711,ACTIVE,219.84,366.40,59.959,1498234503,"201051344000582","219011344069620",27.91,35.40,0,334.24,415.39,217.9,208.4,0.990,730480.6,730480.6,11046,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234511,2138944.00
06/23/2017 12:15,2,7.688,ACTIVE,218.71,362.49,59.970,1498234503,"201051344000955","219011344069620",28.19,36.30,0,336.04,415.09,219.6,210.0,1.039,749850.9,749850.9,11068,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234512,2138945.00
06/23/2017 12:15,2,5.070,ACTIVE,215.09,417.79,59.933,1498234503,"274151322000094","219011344069620",38.17,46.00,0,391.64,461.08,195.4,186.7,0.760,823996.4,823996.4,11265,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234513,2138946.00
06/23/2017 12:15,2,7.738,ACTIVE,221.42,369.10,59.954,1498234503,"201051344000579","219011344069620",28.17,37.00,0,335.44,418.70,220.7,211.1,1.016,759266.0,759266.0,11051,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234514,2138947.00
06/23/2017 12:15,2,7.799,ACTIVE,218.26,363.09,59.991,1498234503,"201051344000890","219011344069620",27.81,40.40,0,333.63,415.09,219.7,210.1,0.990,743855.1,743855.1,11061,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234515,2138948.00
06/23/2017 12:15,2,7.766,ACTIVE,219.61,364.59,59.954,1498234503,"201051344000438","219011344069620",27.75,37.30,0,336.04,414.79,218.3,208.8,1.003,746473.5,746473.5,11053,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234516,2138949.00
06/23/2017 12:15,2,7.674,ACTIVE,218.71,357.98,59.965,1498234503,"201051344000417","219011344069620",18.09,37.80,0,338.14,391.04,140.7,133.9,0.667,680527.2,680527.2,11082,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234517,2138950.00
06/23/2017 12:15,2,7.447,ACTIVE,214.87,367.30,59.949,1498234503,"274151322000083","219011344069620",27.31,50.80,0,329.73,392.55,206.0,196.9,0.826,992313.3,992313.3,10991,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234518,2138951.00
06/23/2017 12:15,2,7.879,ACTIVE,216.00,368.80,59.949,1498234503,"274151322000076","219011344069620",28.13,53.50,0,329.73,396.75,224.2,214.5,0.871,1058639.8,1058639.8,10989,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234519,2138952.00
06/23/2017 12:15,2,7.861,ACTIVE,219.61,367.90,59.965,1498234503,"201051344000868","219011344069620",28.23,30.80,0,334.84,416.59,224.8,215.0,1.016,739553.6,739553.6,11060,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234520,2138953.00
06/23/2017 12:15,2,7.816,ACTIVE,215.09,357.38,59.944,1498234503,"274151322000095","219011344069620",28.13,54.80,0,329.13,395.25,222.7,213.0,0.835,1048402.3,1048402.3,11003,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234521,2138954.00
06/23/2017 12:15,2,7.865,ACTIVE,221.19,362.49,59.949,1498234503,"201051344000988","219011344069620",18.29,29.80,0,338.74,393.75,145.9,138.9,0.672,652717.4,652717.4,11054,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234522,2138955.00
06/23/2017 12:15,2,7.848,ACTIVE,219.61,366.10,59.949,1498234503,"201051344001025","219011344069620",28.19,37.80,0,335.44,415.99,223.9,214.2,1.003,746354.8,746354.8,11068,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234523,2138956.00
06/23/2017 12:15,2,7.674,ACTIVE,220.97,367.00,59.944,1498234503,"201051344000458","219011344069620",28.49,33.50,0,335.14,419.00,221.2,211.6,1.034,751255.6,751255.6,11041,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234524,2138957.00
06/23/2017 12:15,2,7.760,ACTIVE,221.87,370.30,59.944,1498234503,"201051344000853","219011344069620",28.65,31.30,0,337.24,421.40,224.9,215.2,1.043,752139.4,752139.4,11052,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234524,2138958.00
06/23/2017 12:15,2,7.695,ACTIVE,218.48,367.90,59.917,1498234503,"201051344000685","219011344069620",28.19,35.20,0,336.64,414.19,219.6,210.0,1.047,746435.0,746435.0,11079,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234525,2138959.00
06/23/2017 12:15,2,7.617,ACTIVE,219.84,366.70,59.965,1498234503,"201051344000917","219011344069620",28.57,35.20,0,334.84,414.49,220.2,210.6,1.025,743059.8,743059.8,11068,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234526,2138960.00
06/23/2017 12:15,2,7.664,ACTIVE,218.48,365.49,59.959,1498234503,"201051344001145","219011344069620",28.23,34.50,0,335.74,414.79,219.0,209.4,0.994,751071.9,751071.9,11055,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234527,2138961.00
06/23/2017 12:15,2,7.758,ACTIVE,220.29,366.40,59.965,1498234503,"201051344000651","219011344069620",28.21,34.00,0,335.44,414.19,221.5,211.9,0.994,739689.2,739689.2,11058,0,0,0,L,1122011218,0,126.30,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234528,2138962.00
06/23/2017 12:15,2,7.350,ACTIVE,214.87,376.31,59.949,1498234503,"274151322000088","219011344069620",27.27,45.00,0,330.03,391.04,203.1,194.1,0.769,951674.9,951674.9,10992,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234529,2138963.00
06/23/2017 12:15,2,5.074,ACTIVE,216.00,432.22,59.949,1498234503,"274151322000068","219011344069620",37.77,47.50,0,390.74,462.58,194.1,185.4,0.747,824519.3,824519.3,11279,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234530,2138964.00
06/23/2017 12:15,2,7.748,ACTIVE,219.61,365.49,59.954,1498234503,"201051344001135","219011344069620",28.03,34.00,0,335.74,415.09,219.9,210.3,1.030,735127.0,735127.0,11047,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234531,2138965.00
06/23/2017 12:15,2,7.834,ACTIVE,218.93,366.40,59.933,1498234503,"201051344000594","219011344069620",27.89,42.50,0,335.14,416.29,221.1,211.5,1.021,754192.6,754192.6,11052,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234532,2138966.00
06/23/2017 12:15,2,7.758,ACTIVE,220.06,366.70,59.959,1498234503,"201051344001203","219011344069620",28.53,38.00,0,336.04,415.69,224.2,214.5,1.039,744587.6,744587.6,11087,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234533,2138967.00
06/23/2017 12:15,2,7.410,ACTIVE,215.77,356.78,59.954,1498234503,"274151322000054","219011344069620",26.30,44.30,0,330.03,390.44,197.3,188.5,0.747,968683.3,968683.3,10974,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234534,2138968.00
06/23/2017 12:15,2,7.742,ACTIVE,219.84,365.19,59.954,1498234503,"201051344000867","219011344069620",28.43,35.40,0,335.14,415.39,222.8,213.1,1.003,738391.8,738391.8,11081,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234535,2138969.00
06/23/2017 12:15,2,7.676,ACTIVE,219.84,366.40,59.912,1498234503,"201051344001093","219011344069620",28.67,35.20,0,334.24,415.39,222.8,213.1,1.003,742954.5,742954.5,11074,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234535,2138970.00
06/23/2017 12:15,2,7.826,ACTIVE,220.52,369.40,59.954,1498234503,"201051344000900","219011344069620",28.71,31.00,0,334.24,416.89,227.6,217.7,1.016,759929.4,759929.4,11061,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234536,2138971.00
06/23/2017 12:15,2,7.652,ACTIVE,220.52,367.00,59.970,1498234503,"201051344000648","219011344069620",28.29,33.00,0,334.54,415.39,219.2,209.7,1.003,748117.5,748117.5,11049,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234537,2138972.00
06/23/2017 12:15,2,7.771,ACTIVE,220.74,367.60,59.954,1498234503,"201051344000569","219011344069620",28.59,31.80,0,334.54,419.00,224.9,215.2,1.034,762047.4,762047.4,11029,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234538,2138973.00
06/23/2017 12:15,2,7.719,ACTIVE,221.19,368.50,59.975,1498234503,"201051344000983","219011344069620",28.61,31.80,0,334.84,415.99,223.7,213.9,1.039,752612.8,752612.8,11054,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234539,2138974.00
06/23/2017 12:15,2,7.789,ACTIVE,221.19,367.90,59.970,1498234503,"201051344001158","219011344069620",27.95,33.80,0,335.14,415.09,220.5,210.9,1.008,737588.7,737588.7,11057,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234540,2138975.00
06/23/2017 12:15,2,7.688,ACTIVE,220.97,370.00,59.970,1498234503,"201051344000576","219011344069620",28.71,32.20,0,334.54,420.80,223.4,213.7,1.025,752128.6,752128.6,11058,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234541,2138976.00
06/23/2017 12:15,2,7.387,ACTIVE,215.32,359.48,59.954,1498234503,"274151322000087","219011344069620",27.33,59.00,0,330.33,390.14,204.6,195.5,0.765,942383.5,942383.5,11149,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498234542,2138977.00
06/23/2017 12:30,2,7.865,ACTIVE,220.52,367.90,59.986,1498235404,"201051344000645","219011344069620",28.51,33.30,0,335.74,418.70,227.1,217.3,1.008,751134.7,751134.7,11044,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235405,2138978.00
06/23/2017 12:30,2,7.535,ACTIVE,214.64,363.09,59.970,1498235404,"274151322000085","219011344069620",26.02,46.20,0,330.33,389.84,198.5,189.7,0.756,964553.0,964553.0,10983,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235406,2138979.00
06/23/2017 12:30,2,7.926,ALERT,219.39,369.10,59.981,1498235404,"201051344000633","219011344069620",28.13,37.30,0,303.88,415.69,225.8,216.1,1.061,737851.7,737851.7,11089,0,0,0,L,1122011218,0,124.72,125.17,0002,35,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235408,2138980.00
06/23/2017 12:30,2,7.900,ACTIVE,220.97,368.50,59.959,1498235404,"201051344000469","219011344069620",28.88,28.80,0,334.54,422.30,231.0,221.1,1.065,741153.8,741153.8,11058,0,0,0,L,1122011218,0,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235408,2138981.00
06/23/2017 12:30,2,7.854,ACTIVE,218.26,368.80,59.970,1498235404,"201051344000646","219011344069620",28.33,36.80,0,335.14,416.89,225.1,215.3,1.021,736483.0,736483.0,11058,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235409,2138982.00
06/23/2017 12:30,2,7.691,ACTIVE,214.41,353.17,59.965,1498235404,"274151322000052","219011344069620",27.47,54.00,0,329.43,393.75,214.0,204.7,0.840,1002501.2,1002501.2,10986,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235410,2138983.00
06/23/2017 12:30,2,7.961,ACTIVE,219.84,368.80,59.965,1498235404,"201051344000585","219011344069620",28.41,34.80,0,334.24,415.69,229.0,219.1,1.061,748980.1,748980.1,11057,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235411,2138984.00
06/23/2017 12:30,2,7.828,ACTIVE,217.80,366.40,59.954,1498235404,"201051344001230","219011344069620",28.49,36.80,0,330.93,417.49,225.7,216.0,1.047,741128.6,741128.6,11066,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235412,2138985.00
06/23/2017 12:30,2,7.840,ACTIVE,219.61,367.00,59.986,1498235404,"201051344000582","219011344069620",28.09,34.80,0,334.54,416.59,223.1,213.4,1.021,730533.5,730533.5,11047,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235413,2138986.00
06/23/2017 12:30,2,7.830,ACTIVE,218.26,366.10,59.981,1498235404,"201051344000955","219011344069620",28.45,36.00,0,336.34,416.59,225.5,215.7,1.039,749904.2,749904.2,11069,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235414,2138987.00
06/23/2017 12:30,2,5.107,ACTIVE,214.87,429.22,59.965,1498235404,"274151322000094","219011344069620",38.90,46.40,0,392.25,464.68,200.5,191.6,0.769,824043.8,824043.8,11266,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235415,2138988.00
06/23/2017 12:30,2,7.965,ACTIVE,220.97,369.40,59.970,1498235404,"201051344000579","219011344069620",28.01,36.30,0,336.04,420.50,225.9,216.2,1.043,759319.6,759319.6,11052,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235416,2138989.00
06/23/2017 12:30,2,7.889,ACTIVE,218.26,365.80,59.959,1498235404,"201051344000890","219011344069620",28.17,40.20,0,336.04,416.59,224.9,215.2,0.994,743908.3,743908.3,11062,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235417,2138990.00
06/23/2017 12:30,2,7.760,ACTIVE,218.93,366.70,59.970,1498235404,"201051344000438","219011344069620",28.49,36.80,0,335.14,416.59,223.8,214.1,1.039,746526.5,746526.5,11054,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235418,2138991.00
06/23/2017 12:30,2,7.770,ACTIVE,218.26,357.98,59.959,1498235404,"201051344000417","219011344069620",18.35,37.80,0,337.84,392.25,144.4,137.4,0.672,680561.3,680561.3,11083,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235419,2138992.00
06/23/2017 12:30,2,7.559,ACTIVE,214.19,359.78,59.970,1498235404,"274151322000083","219011344069620",27.61,51.00,0,329.43,394.05,211.4,202.2,0.849,992363.3,992363.3,10992,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235420,2138993.00
06/23/2017 12:30,2,8.014,ACTIVE,215.77,360.38,59.981,1498235404,"274151322000076","219011344069620",28.41,52.80,0,330.03,396.75,230.4,220.5,0.897,1058694.3,1058694.3,10990,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235420,2138994.00
06/23/2017 12:30,2,7.965,ACTIVE,219.16,365.19,59.949,1498235404,"201051344000868","219011344069620",28.51,30.80,0,334.84,417.79,229.9,219.9,1.052,739608.2,739608.2,11061,0,0,0,L,1122011218,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235421,2138995.00
06/23/2017 12:30,2,8.018,ACTIVE,214.64,349.56,59.959,1498235404,"274151322000095","219011344069620",28.15,55.00,0,328.82,396.75,228.6,218.7,0.831,1048456.4,1048456.4,11004,0,0,0,L,1151911521,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235422,2138996.00
06/23/2017 12:30,2,8.012,ALERT,220.74,362.19,59.959,1498235404,"201051344000988","219011344069620",18.35,30.00,0,306.28,396.75,148.9,141.8,0.685,652752.5,652752.5,11055,0,0,0,L,1122011218,0,124.94,125.85,0002,27,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235424,2138997.00
06/23/2017 12:30,2,7.951,ACTIVE,219.39,367.90,59.981,1498235404,"201051344001025","219011344069620",28.47,36.80,0,334.84,417.49,229.5,219.6,1.021,746409.2,746409.2,11069,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235425,2138998.00
06/23/2017 12:30,2,7.738,ACTIVE,220.97,369.10,59.959,1498235404,"201051344000458","219011344069620",28.82,33.80,0,336.34,420.50,225.9,216.1,1.056,751309.4,751309.4,11042,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235426,2138999.00
06/23/2017 12:30,2,7.902,ACTIVE,221.42,371.81,59.975,1498235404,"201051344000853","219011344069620",28.73,31.00,0,341.75,422.30,229.7,219.8,1.083,752194.1,752194.1,11053,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235427,2139000.00
06/23/2017 12:30,2,7.859,ACTIVE,218.03,368.80,59.970,1498235404,"201051344000685","219011344069620",28.25,35.00,0,336.34,415.99,224.8,215.0,1.078,746488.3,746488.3,11080,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235428,2139001.00
06/23/2017 12:30,2,7.795,ACTIVE,219.39,367.00,59.959,1498235404,"201051344000917","219011344069620",28.57,34.80,0,334.24,415.39,225.5,215.7,1.052,743113.3,743113.3,11069,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235429,2139002.00
06/23/2017 12:30,2,7.850,ACTIVE,218.26,367.00,59.970,1498235404,"201051344001145","219011344069620",28.21,34.50,0,335.44,416.29,224.2,214.5,0.999,751125.1,751125.1,11056,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235429,2139003.00
06/23/2017 12:30,2,7.908,ACTIVE,220.06,369.10,59.965,1498235404,"201051344000651","219011344069620",28.27,33.80,0,334.84,415.69,226.3,216.5,1.008,739742.9,739742.9,11059,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235430,2139004.00
06/23/2017 12:30,2,7.516,ACTIVE,214.19,358.28,59.959,1498235404,"274151322000088","219011344069620",27.41,46.00,0,329.73,392.25,208.6,199.4,0.795,951724.2,951724.2,10993,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235431,2139005.00
06/23/2017 12:30,2,5.000,ACTIVE,215.54,428.91,59.965,1498235404,"274151322000068","219011344069620",39.38,47.30,0,392.85,460.17,199.3,190.5,0.765,824566.5,824566.5,11280,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235432,2139006.00
06/23/2017 12:30,2,7.848,ACTIVE,219.16,367.60,59.959,1498235404,"201051344001135","219011344069620",28.41,34.30,0,335.14,416.29,225.5,215.8,1.025,735180.5,735180.5,11048,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235433,2139007.00
06/23/2017 12:30,2,7.836,ACTIVE,218.71,366.70,59.959,1498235404,"201051344000594","219011344069620",28.51,42.00,0,333.03,418.39,226.1,216.3,1.043,754246.3,754246.3,11053,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235434,2139008.00
06/23/2017 12:30,2,7.986,ACTIVE,219.84,367.00,59.970,1498235404,"201051344001203","219011344069620",28.33,37.50,0,335.14,417.19,229.2,219.2,1.061,744642.1,744642.1,11088,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235435,2139009.00
06/23/2017 12:30,2,7.561,ACTIVE,214.64,377.22,59.970,1498235404,"274151322000054","219011344069620",26.52,44.00,0,329.43,391.64,202.9,193.9,0.778,968731.2,968731.2,10975,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235436,2139010.00
06/23/2017 12:30,2,7.879,ACTIVE,219.61,365.80,59.949,1498235404,"201051344000867","219011344069620",28.53,35.40,0,334.84,416.59,227.6,217.7,1.052,738445.8,738445.8,11082,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235437,2139011.00
06/23/2017 12:30,2,7.889,ACTIVE,219.61,366.70,59.959,1498235404,"201051344001093","219011344069620",28.49,35.40,0,334.24,420.50,227.6,217.7,1.034,743008.6,743008.6,11075,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235438,2139012.00
06/23/2017 12:30,2,7.982,ACTIVE,220.29,369.70,59.949,1498235404,"201051344000900","219011344069620",28.80,30.80,0,334.24,422.00,232.9,222.9,1.039,759984.7,759984.7,11062,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235439,2139013.00
06/23/2017 12:30,2,7.869,ACTIVE,220.29,368.20,59.965,1498235404,"201051344000648","219011344069620",28.05,32.60,0,334.84,416.59,223.7,213.9,1.039,748170.7,748170.7,11050,0,0,0,L,1122011218,0,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235440,2139014.00
06/23/2017 12:30,2,7.928,ACTIVE,220.29,368.50,59.970,1498235404,"201051344000569","219011344069620",28.63,32.00,0,334.24,420.80,229.9,220.0,1.061,762102.0,762102.0,11030,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235441,2139015.00
06/23/2017 12:30,2,7.928,ACTIVE,220.74,368.50,59.933,1498235404,"201051344000983","219011344069620",28.39,32.60,0,334.54,419.90,227.8,217.9,1.052,752667.0,752667.0,11055,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235442,2139016.00
06/23/2017 12:30,2,7.865,ALERT,220.97,367.90,59.922,1498235404,"201051344001158","219011344069620",28.27,33.30,0,302.68,419.60,225.1,215.3,1.030,737642.0,737642.0,11058,0,0,0,L,1122011218,0,125.17,125.40,0002,32,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235444,2139017.00
06/23/2017 12:30,2,7.908,ACTIVE,220.52,369.40,59.949,1498235404,"201051344000576","219011344069620",28.39,32.20,0,335.44,421.40,227.4,217.5,1.047,752182.8,752182.8,11059,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235445,2139018.00
06/23/2017 12:30,2,7.506,ACTIVE,214.64,353.77,59.959,1498235404,"274151322000087","219011344069620",27.53,59.80,0,330.33,391.34,209.2,200.0,0.791,942433.2,942433.2,11150,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498235446,2139019.00
06/23/2017 12:45,2,8.033,ACTIVE,220.52,369.70,59.970,1498236304,"201051344000645","219011344069620",28.13,33.00,0,335.44,420.20,228.7,218.8,1.039,751189.3,751189.3,11045,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236305,2139020.00
06/23/2017 12:45,2,7.611,ACTIVE,214.87,368.80,59.928,1498236304,"274151322000085","219011344069620",26.02,46.40,0,325.82,402.46,200.6,191.6,0.769,964600.7,964600.7,10984,0,0,0,L,1151911521,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236306,2139021.00
06/23/2017 12:45,2,8.064,ACTIVE,219.61,367.90,59.981,1498236304,"201051344000633","219011344069620",27.91,36.80,0,333.63,417.19,227.9,218.0,1.074,737906.1,737906.1,11091,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236307,2139022.00
06/23/2017 12:45,2,7.980,ACTIVE,221.19,369.40,59.970,1498236304,"201051344000469","219011344069620",28.78,29.80,0,321.61,423.50,232.6,222.5,1.078,741209.3,741209.3,11059,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236307,2139023.00
06/23/2017 12:45,2,7.957,ACTIVE,218.48,367.30,59.975,1498236304,"201051344000646","219011344069620",28.27,37.30,0,334.84,418.39,227.6,217.7,1.065,736537.2,736537.2,11059,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236308,2139024.00
06/23/2017 12:45,2,7.730,ACTIVE,214.64,358.28,59.975,1498236304,"274151322000052","219011344069620",27.65,53.50,0,329.43,394.65,216.3,206.9,0.875,1002552.6,1002552.6,10987,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236309,2139025.00
