ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 12:45,2,8.117,ACTIVE,220.06,369.40,59.981,1498236304,"201051344000585","219011344069620",28.21,34.50,0,333.93,417.49,231.8,221.8,1.065,749035.2,749035.2,11058,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236310,2139026.00
06/23/2017 12:45,2,7.971,ACTIVE,218.03,366.10,59.975,1498236304,"201051344001230","219011344069620",28.31,36.80,0,330.33,418.09,228.6,218.7,1.065,741182.9,741182.9,11067,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236311,2139027.00
06/23/2017 12:45,2,7.992,ACTIVE,219.84,369.10,59.975,1498236304,"201051344000582","219011344069620",27.91,34.80,0,333.93,417.19,225.8,216.1,1.025,730587.1,730587.1,11048,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236312,2139028.00
06/23/2017 12:45,2,7.982,ACTIVE,218.48,366.70,59.965,1498236304,"201051344000955","219011344069620",28.21,36.50,0,336.04,417.79,228.0,218.1,1.083,749958.5,749958.5,11070,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236313,2139029.00
06/23/2017 12:45,2,5.141,ACTIVE,214.64,422.60,59.975,1498236304,"274151322000094","219011344069620",38.98,45.80,0,390.44,470.09,202.7,193.7,0.791,824091.9,824091.9,11267,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236314,2139030.00
06/23/2017 12:45,2,8.035,ACTIVE,220.97,368.50,59.981,1498236304,"201051344000579","219011344069620",28.03,36.50,0,335.14,421.70,228.0,218.1,1.052,759373.9,759373.9,11053,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236315,2139031.00
06/23/2017 12:45,2,7.938,ACTIVE,218.03,365.49,59.981,1498236304,"201051344000890","219011344069620",28.27,40.40,0,331.53,418.39,227.1,217.3,1.021,743962.4,743962.4,11063,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236316,2139032.00
06/23/2017 12:45,2,7.965,ACTIVE,218.93,367.60,59.970,1498236304,"201051344000438","219011344069620",28.05,36.80,0,335.14,417.79,226.3,216.5,1.043,746580.4,746580.4,11055,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236317,2139033.00
06/23/2017 12:45,2,7.867,ACTIVE,218.71,360.38,59.970,1498236304,"201051344000417","219011344069620",18.33,37.30,0,337.84,392.85,146.0,139.0,0.681,680595.8,680595.8,11084,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236318,2139034.00
06/23/2017 12:45,2,7.717,ACTIVE,214.19,367.30,59.970,1498236304,"274151322000083","219011344069620",27.33,51.00,0,329.13,394.35,213.5,204.1,0.857,992414.1,992414.1,10993,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236318,2139035.00
06/23/2017 12:45,2,8.129,ACTIVE,215.54,380.82,59.965,1498236304,"274151322000076","219011344069620",28.25,52.50,0,329.73,397.66,232.5,222.5,0.906,1058749.7,1058749.7,10991,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236319,2139036.00
06/23/2017 12:45,2,8.158,ACTIVE,218.93,365.80,59.981,1498236304,"201051344000868","219011344069620",28.11,31.50,0,333.93,419.00,232.0,222.0,1.047,739663.5,739663.5,11062,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236320,2139037.00
06/23/2017 12:45,2,8.154,ACTIVE,214.41,370.90,59.965,1498236304,"274151322000095","219011344069620",27.93,56.30,0,328.22,397.96,230.5,220.6,0.849,1048511.3,1048511.3,11005,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236321,2139038.00
06/23/2017 12:45,2,7.992,ACTIVE,220.74,362.79,59.975,1498236304,"201051344000988","219011344069620",18.53,30.00,0,335.14,401.56,150.0,142.8,0.689,652788.2,652788.2,11057,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236322,2139039.00
06/23/2017 12:45,2,7.965,ACTIVE,219.61,369.40,59.975,1498236304,"201051344001025","219011344069620",28.75,36.80,0,334.84,418.39,231.8,221.8,1.034,746464.4,746464.4,11070,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236323,2139040.00
06/23/2017 12:45,2,8.014,ACTIVE,220.97,369.40,59.965,1498236304,"201051344000458","219011344069620",28.15,33.80,0,321.61,428.31,228.4,218.5,1.069,751363.9,751363.9,11043,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236324,2139041.00
06/23/2017 12:45,2,8.057,ACTIVE,221.19,369.10,59.981,1498236304,"201051344000853","219011344069620",28.43,31.80,0,332.73,426.81,231.8,221.9,1.078,752249.4,752249.4,11054,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236325,2139042.00
06/23/2017 12:45,2,7.967,ACTIVE,218.26,363.99,59.991,1498236304,"201051344000685","219011344069620",28.17,35.00,0,336.04,417.79,227.3,217.4,1.083,746542.3,746542.3,11081,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236326,2139043.00
06/23/2017 12:45,2,7.986,ACTIVE,219.84,368.50,59.970,1498236304,"201051344000917","219011344069620",28.17,35.20,0,333.33,416.89,227.8,218.0,1.092,743167.4,743167.4,11070,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236327,2139044.00
06/23/2017 12:45,2,7.992,ACTIVE,218.26,366.40,59.975,1498236304,"201051344001145","219011344069620",28.01,34.50,0,334.54,417.49,226.8,216.9,1.003,751179.0,751179.0,11057,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236328,2139045.00
06/23/2017 12:45,2,8.043,ACTIVE,220.06,367.30,59.975,1498236304,"201051344000651","219011344069620",28.11,34.50,0,333.63,420.20,228.9,219.0,1.030,739797.4,739797.4,11060,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236328,2139046.00
06/23/2017 12:45,2,7.619,ACTIVE,214.87,374.81,59.975,1498236304,"274151322000088","219011344069620",27.29,45.80,0,329.73,393.75,210.5,201.2,0.795,951774.3,951774.3,10994,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236329,2139047.00
06/23/2017 12:45,2,5.111,ACTIVE,215.77,434.93,59.959,1498236304,"274151322000068","219011344069620",38.96,47.80,0,394.65,463.78,201.3,192.4,0.769,824614.5,824614.5,11281,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236330,2139048.00
06/23/2017 12:45,2,7.898,ACTIVE,219.39,367.60,59.938,1498236304,"201051344001135","219011344069620",28.45,33.80,0,334.24,417.49,227.7,217.8,1.061,735234.7,735234.7,11049,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236331,2139049.00
06/23/2017 12:45,2,8.014,ACTIVE,218.71,365.49,59.991,1498236304,"201051344000594","219011344069620",28.17,41.80,0,334.84,419.00,228.6,218.7,1.047,754300.8,754300.8,11054,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236332,2139050.00
06/23/2017 12:45,2,8.078,ACTIVE,220.06,367.90,59.965,1498236304,"201051344001203","219011344069620",28.27,37.30,0,335.14,417.79,231.1,221.1,1.078,744697.1,744697.1,11089,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236333,2139051.00
06/23/2017 12:45,2,7.631,ACTIVE,215.32,363.69,59.965,1498236304,"274151322000054","219011344069620",26.50,45.00,0,328.82,392.85,205.0,196.0,0.751,968780.0,968780.0,10976,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236334,2139052.00
06/23/2017 12:45,2,8.129,ACTIVE,219.84,368.80,59.965,1498236304,"201051344000867","219011344069620",27.83,35.80,0,335.14,417.49,229.2,219.3,1.008,738500.5,738500.5,11083,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236335,2139053.00
06/23/2017 12:45,2,7.975,ACTIVE,219.84,369.10,59.970,1498236304,"201051344001093","219011344069620",28.43,35.00,0,334.24,417.79,229.4,219.5,1.034,743063.2,743063.2,11076,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236336,2139054.00
06/23/2017 12:45,2,8.066,ACTIVE,220.52,369.70,59.970,1498236304,"201051344000900","219011344069620",28.75,30.50,0,334.24,422.90,234.7,224.6,1.052,760040.6,760040.6,11063,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236337,2139055.00
06/23/2017 12:45,2,7.850,ACTIVE,220.52,368.20,59.959,1498236304,"201051344000648","219011344069620",28.37,33.30,0,334.84,420.20,225.5,215.7,1.030,748224.4,748224.4,11051,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236338,2139056.00
06/23/2017 12:45,2,7.973,ACTIVE,220.74,371.51,59.965,1498236304,"201051344000569","219011344069620",28.75,33.50,0,330.03,425.01,231.9,222.0,1.069,762157.2,762157.2,11031,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236339,2139057.00
06/23/2017 12:45,2,8.018,ACTIVE,220.97,369.70,59.954,1498236304,"201051344000983","219011344069620",28.33,32.00,0,327.02,428.91,229.8,219.9,1.052,752721.8,752721.8,11056,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236340,2139058.00
06/23/2017 12:45,2,8.109,ACTIVE,220.97,369.70,59.981,1498236304,"201051344001158","219011344069620",27.53,33.80,0,334.54,421.10,226.2,216.4,1.039,737696.1,737696.1,11060,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236341,2139059.00
06/23/2017 12:45,2,7.971,ACTIVE,220.74,369.10,59.970,1498236304,"201051344000576","219011344069620",28.45,32.40,0,334.54,422.60,229.6,219.7,1.052,752237.4,752237.4,11060,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236341,2139060.00
06/23/2017 12:45,2,7.609,ACTIVE,215.09,357.38,59.970,1498236304,"274151322000087","219011344069620",27.35,58.30,0,329.73,392.25,210.9,201.6,0.795,942483.3,942483.3,11151,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498236342,2139061.00
06/23/2017 13:00,2,8.129,ACTIVE,220.29,366.70,59.986,1498237203,"201051344000645","219011344069620",28.23,33.00,0,335.14,421.40,232.3,222.3,1.052,751244.3,751244.3,11046,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237204,2139062.00
06/23/2017 13:00,2,7.711,ACTIVE,215.09,364.89,59.991,1498237203,"274151322000085","219011344069620",25.96,45.00,0,329.73,390.44,202.8,193.8,0.773,964648.5,964648.5,10985,0,0,0,L,1151911521,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237205,2139063.00
06/23/2017 13:00,2,8.164,ACTIVE,219.61,368.80,59.975,1498237203,"201051344000633","219011344069620",28.01,37.00,0,333.33,417.49,231.4,221.5,1.087,737960.8,737960.8,11092,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237206,2139064.00
06/23/2017 13:00,2,8.068,ACTIVE,220.97,370.00,59.996,1498237203,"201051344000469","219011344069620",28.90,29.30,0,334.54,423.50,236.1,225.9,1.100,741265.4,741265.4,11060,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237207,2139065.00
06/23/2017 13:00,2,8.137,ACTIVE,218.48,367.60,59.991,1498237203,"201051344000646","219011344069620",27.99,37.00,0,333.63,418.70,230.5,220.6,1.092,736591.8,736591.8,11060,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237208,2139066.00
06/23/2017 13:00,2,7.812,ACTIVE,215.32,357.98,59.991,1498237203,"274151322000052","219011344069620",27.71,53.50,0,329.13,395.85,219.1,209.5,0.857,1002604.4,1002604.4,10988,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237209,2139067.00
06/23/2017 13:00,2,8.115,ACTIVE,219.84,367.90,59.965,1498237203,"201051344000585","219011344069620",28.67,35.20,0,334.24,417.49,235.3,225.2,1.092,749090.9,749090.9,11059,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237210,2139068.00
06/23/2017 13:00,2,8.037,ACTIVE,218.03,365.19,59.986,1498237203,"201051344001230","219011344069620",28.41,36.30,0,335.14,418.39,231.1,221.2,1.087,741237.5,741237.5,11068,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237211,2139069.00
06/23/2017 13:00,2,8.131,ACTIVE,220.06,370.60,60.007,1498237203,"201051344000582","219011344069620",27.79,34.50,0,333.63,417.79,228.9,219.0,1.039,730641.2,730641.2,11049,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237212,2139070.00
06/23/2017 13:00,2,8.039,ACTIVE,218.48,365.19,59.996,1498237203,"201051344000955","219011344069620",28.37,35.80,0,335.74,418.39,231.0,221.1,1.087,750013.1,750013.1,11071,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237212,2139071.00
06/23/2017 13:00,2,5.217,ACTIVE,214.87,423.81,59.996,1498237203,"274151322000094","219011344069620",38.88,46.40,0,390.14,460.47,206.4,197.3,0.795,824140.4,824140.4,11268,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237213,2139072.00
06/23/2017 13:00,2,8.115,ACTIVE,220.97,369.70,60.007,1498237203,"201051344000579","219011344069620",28.19,37.00,0,335.74,422.00,231.7,221.7,1.069,759428.7,759428.7,11054,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237214,2139073.00
06/23/2017 13:00,2,8.004,ACTIVE,218.26,363.39,60.007,1498237203,"201051344000890","219011344069620",28.45,40.00,0,335.44,419.00,230.6,220.6,1.047,744016.8,744016.8,11064,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237215,2139074.00
06/23/2017 13:00,2,7.930,ACTIVE,219.39,367.00,59.996,1498237203,"201051344000438","219011344069620",28.61,36.80,0,333.63,418.09,229.6,219.7,1.078,746634.7,746634.7,11056,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237216,2139075.00
06/23/2017 13:00,2,7.973,ACTIVE,218.93,361.29,60.018,1498237203,"201051344000417","219011344069620",18.35,37.00,0,337.84,393.45,148.2,141.1,0.689,680630.6,680630.6,11085,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237217,2139076.00
06/23/2017 13:00,2,7.857,ACTIVE,214.19,354.67,59.996,1498237203,"274151322000083","219011344069620",27.25,51.80,0,329.73,394.65,216.7,207.2,0.875,992465.3,992465.3,10994,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237218,2139077.00
06/23/2017 13:00,2,8.211,ACTIVE,216.00,359.78,60.002,1498237203,"274151322000076","219011344069620",28.39,53.50,0,330.03,397.96,235.9,225.8,0.910,1058805.5,1058805.5,10992,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237219,2139078.00
06/23/2017 13:00,2,8.207,ACTIVE,219.39,365.80,60.002,1498237203,"201051344000868","219011344069620",28.37,31.80,0,334.54,419.30,235.7,225.6,1.047,739719.2,739719.2,11063,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237220,2139079.00
06/23/2017 13:00,2,8.195,ACTIVE,214.41,374.51,60.002,1498237203,"274151322000095","219011344069620",28.25,56.00,0,328.22,397.66,234.2,224.1,0.853,1048566.6,1048566.6,11006,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237221,2139080.00
06/23/2017 13:00,2,8.258,ACTIVE,220.74,363.39,60.007,1498237203,"201051344000988","219011344069620",18.25,30.30,0,341.75,397.96,152.8,145.6,0.689,652824.1,652824.1,11058,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237222,2139081.00
06/23/2017 13:00,2,8.201,ACTIVE,219.61,367.00,59.986,1498237203,"201051344001025","219011344069620",28.43,36.50,0,334.24,419.00,236.1,226.0,1.043,746520.1,746520.1,11071,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237223,2139082.00
06/23/2017 13:00,2,8.104,ACTIVE,220.97,370.90,60.012,1498237203,"201051344000458","219011344069620",28.29,33.50,0,336.04,422.00,232.1,222.0,1.078,751418.9,751418.9,11044,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237224,2139083.00
06/23/2017 13:00,2,8.115,ACTIVE,221.19,370.00,59.970,1498237203,"201051344000853","219011344069620",28.69,31.50,0,341.45,424.41,235.6,225.5,1.100,752305.3,752305.3,11055,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237225,2139084.00
06/23/2017 13:00,2,8.006,ACTIVE,218.26,368.20,60.012,1498237203,"201051344000685","219011344069620",28.47,35.00,0,334.24,417.79,230.8,220.8,1.109,746596.8,746596.8,11082,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237225,2139085.00
06/23/2017 13:00,2,8.021,ACTIVE,219.61,367.60,60.007,1498237203,"201051344000917","219011344069620",28.51,35.40,0,333.93,417.49,231.5,221.5,1.083,743222.2,743222.2,11071,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237226,2139086.00
06/23/2017 13:00,2,8.043,ACTIVE,218.26,366.10,60.023,1498237203,"201051344001145","219011344069620",28.31,34.50,0,333.93,418.09,230.4,220.5,1.061,751233.4,751233.4,11058,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237227,2139087.00
06/23/2017 13:00,2,8.213,ACTIVE,220.06,368.50,60.012,1498237203,"201051344000651","219011344069620",27.99,33.50,0,334.54,421.70,232.6,222.6,1.047,739852.5,739852.5,11061,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237228,2139088.00
06/23/2017 13:00,2,7.729,ACTIVE,214.87,356.18,60.007,1498237203,"274151322000088","219011344069620",27.33,45.00,0,329.73,393.45,213.8,204.4,0.813,951824.8,951824.8,10995,0,0,0,L,1151911521,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237229,2139089.00
06/23/2017 13:00,2,5.199,ACTIVE,215.77,425.01,60.007,1498237203,"274151322000068","219011344069620",38.90,47.30,0,393.75,461.08,204.7,195.6,0.791,824663.0,824663.0,11282,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237230,2139090.00
06/23/2017 13:00,2,8.176,ACTIVE,219.39,368.50,60.028,1498237203,"201051344001135","219011344069620",27.91,34.30,0,333.93,418.39,231.1,221.1,1.056,735289.5,735289.5,11050,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237231,2139091.00
06/23/2017 13:00,2,8.240,ACTIVE,218.48,367.00,60.018,1498237203,"201051344000594","219011344069620",27.83,41.30,0,335.14,419.60,232.1,222.1,1.096,754355.8,754355.8,11055,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237232,2139092.00
06/23/2017 13:00,2,8.160,ACTIVE,219.84,367.00,59.991,1498237203,"201051344001203","219011344069620",28.47,37.30,0,335.44,420.80,235.2,225.1,1.087,744752.8,744752.8,11090,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237233,2139093.00
06/23/2017 13:00,2,7.713,ACTIVE,215.09,366.10,60.007,1498237203,"274151322000054","219011344069620",26.62,45.30,0,329.43,392.85,207.9,198.7,0.791,968829.1,968829.1,10977,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237234,2139094.00
06/23/2017 13:00,2,8.045,ACTIVE,219.39,367.30,60.018,1498237203,"201051344000867","219011344069620",28.63,35.20,0,334.24,417.79,233.1,223.1,1.061,738555.7,738555.7,11084,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237234,2139095.00
06/23/2017 13:00,2,7.938,ACTIVE,219.84,368.80,60.018,1498237203,"201051344001093","219011344069620",28.96,35.00,0,333.93,421.10,232.8,222.8,1.065,743118.3,743118.3,11077,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237235,2139096.00
06/23/2017 13:00,2,8.141,ACTIVE,220.29,369.10,60.012,1498237203,"201051344000900","219011344069620",28.88,30.80,0,333.33,423.20,238.1,227.9,1.056,760097.1,760097.1,11064,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237236,2139097.00
06/23/2017 13:00,2,7.980,ACTIVE,220.29,370.00,60.012,1498237203,"201051344000648","219011344069620",28.39,34.50,0,334.84,418.39,229.4,219.5,1.047,748278.6,748278.6,11052,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237237,2139098.00
06/23/2017 13:00,2,7.957,ACTIVE,220.74,370.60,60.018,1498237203,"201051344000569","219011344069620",29.16,32.00,0,334.54,422.00,234.9,224.8,1.092,762213.1,762213.1,11032,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237238,2139099.00
06/23/2017 13:00,2,8.023,ACTIVE,220.74,369.40,60.012,1498237203,"201051344000983","219011344069620",28.75,32.40,0,333.63,421.70,233.5,223.4,1.092,752777.2,752777.2,11057,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237239,2139100.00
06/23/2017 13:00,2,8.176,ACTIVE,220.74,369.70,60.007,1498237203,"201051344001158","219011344069620",27.87,33.50,0,334.24,421.10,230.9,221.0,1.052,737750.7,737750.7,11061,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237240,2139101.00
06/23/2017 13:00,2,8.061,ACTIVE,220.97,370.30,60.012,1498237203,"201051344000576","219011344069620",28.57,32.00,0,335.44,422.90,233.2,223.1,1.056,752292.7,752292.7,11061,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237241,2139102.00
06/23/2017 13:00,2,7.691,ACTIVE,215.09,373.91,59.986,1498237203,"274151322000087","219011344069620",27.53,59.80,0,328.82,392.25,214.3,204.9,0.800,942534.0,942534.0,11152,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498237242,2139103.00
06/23/2017 13:15,2,8.148,ACTIVE,220.74,369.10,59.959,1498238104,"201051344000645","219011344069620",28.59,32.40,0,335.44,422.90,235.8,225.7,1.061,751300.4,751300.4,11047,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238105,2139104.00
06/23/2017 13:15,2,7.836,ACTIVE,215.32,354.07,59.959,1498238104,"274151322000085","219011344069620",25.92,44.80,0,330.33,391.64,205.5,196.4,0.787,964697.4,964697.4,10986,0,0,0,L,1151911521,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238106,2139105.00
06/23/2017 13:15,2,8.182,ACTIVE,219.61,367.60,59.959,1498238104,"201051344000633","219011344069620",28.33,36.50,0,334.24,418.70,234.7,224.6,1.100,738016.6,738016.6,11093,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238107,2139106.00
06/23/2017 13:15,2,8.139,ACTIVE,221.42,370.60,59.959,1498238104,"201051344000469","219011344069620",29.06,28.80,0,335.14,425.91,239.5,229.3,1.100,741322.4,741322.4,11061,0,0,0,L,1122011218,0,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238108,2139107.00
06/23/2017 13:15,2,8.072,ACTIVE,218.93,366.70,59.965,1498238104,"201051344000646","219011344069620",28.59,35.80,0,333.63,419.90,233.7,223.6,1.092,736647.4,736647.4,11061,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238109,2139108.00
06/23/2017 13:15,2,7.926,ACTIVE,215.09,351.37,59.944,1498238104,"274151322000052","219011344069620",27.61,52.80,0,328.82,396.15,221.4,211.8,0.866,1002657.1,1002657.1,10989,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238109,2139109.00
06/23/2017 13:15,2,8.281,ACTIVE,220.52,369.40,59.954,1498238104,"201051344000585","219011344069620",28.41,33.80,0,326.42,425.61,238.1,227.9,1.105,749147.6,749147.6,11060,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238110,2139110.00
06/23/2017 13:15,2,8.092,ALERT,218.48,366.10,59.965,1498238104,"201051344001230","219011344069620",28.53,36.50,0,302.37,419.60,233.7,223.7,1.083,741293.0,741293.0,11069,0,0,0,L,1122011218,0,125.17,124.04,0002,31,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238112,2139111.00
06/23/2017 13:15,2,8.125,ALERT,220.06,367.60,59.949,1498238104,"201051344000582","219011344069620",28.17,33.80,0,291.85,419.30,231.7,221.7,1.052,730696.2,730696.2,11050,0,0,0,L,1122011218,0,125.40,124.72,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238114,2139112.00
06/23/2017 13:15,2,8.244,ACTIVE,218.93,365.80,59.991,1498238104,"201051344000955","219011344069620",28.03,35.80,0,335.44,419.30,234.0,223.9,1.083,750068.9,750068.9,11072,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238115,2139113.00
06/23/2017 13:15,2,5.395,ACTIVE,215.32,418.70,59.949,1498238104,"274151322000094","219011344069620",38.33,45.80,0,391.04,466.19,208.0,198.8,0.795,824189.9,824189.9,11269,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238116,2139114.00
06/23/2017 13:15,2,8.193,ACTIVE,221.42,372.41,59.938,1498238104,"201051344000579","219011344069620",28.33,36.30,0,336.34,423.50,234.9,224.8,1.078,759484.7,759484.7,11055,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238117,2139115.00
06/23/2017 13:15,2,8.195,ALERT,218.71,366.40,59.965,1498238104,"201051344000890","219011344069620",28.09,39.00,0,289.15,419.90,233.0,223.0,1.061,744072.2,744072.2,11065,0,0,0,L,1122011218,0,125.17,123.81,0002,37,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238118,2139116.00
06/23/2017 13:15,2,8.145,ACTIVE,219.84,369.10,59.991,1498238104,"201051344000438","219011344069620",28.21,36.30,0,333.93,418.70,232.6,222.6,1.069,746690.2,746690.2,11057,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238119,2139117.00
06/23/2017 13:15,2,8.160,ACTIVE,218.93,358.88,59.959,1498238104,"201051344000417","219011344069620",18.13,36.00,0,337.24,394.35,149.9,142.8,0.681,680666.2,680666.2,11086,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238120,2139118.00
06/23/2017 13:15,2,7.852,ACTIVE,214.41,378.12,59.944,1498238104,"274151322000083","219011344069620",27.63,52.30,0,329.13,394.65,219.4,209.9,0.875,992517.7,992517.7,10995,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238121,2139119.00
06/23/2017 13:15,2,8.342,ACTIVE,216.22,357.38,59.970,1498238104,"274151322000076","219011344069620",28.23,53.00,0,330.03,399.16,238.6,228.4,0.932,1058862.5,1058862.5,10993,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238122,2139120.00
06/23/2017 13:15,2,8.176,ACTIVE,219.61,369.10,59.986,1498238104,"201051344000868","219011344069620",28.80,31.50,0,333.93,420.80,238.4,228.2,1.069,739776.2,739776.2,11064,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238123,2139121.00
06/23/2017 13:15,2,8.314,ACTIVE,214.41,357.08,59.965,1498238104,"274151322000095","219011344069620",28.17,56.00,0,328.52,398.26,237.2,227.1,0.910,1048623.2,1048623.2,11007,0,0,0,L,1151911521,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238124,2139122.00
06/23/2017 13:15,2,8.352,ACTIVE,221.42,363.99,59.954,1498238104,"201051344000988","219011344069620",18.33,29.30,0,341.45,399.76,155.1,147.7,0.707,652861.0,652861.0,11059,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238125,2139123.00
06/23/2017 13:15,2,8.266,ACTIVE,220.06,367.60,59.975,1498238104,"201051344001025","219011344069620",28.47,36.30,0,327.02,423.50,238.2,228.0,1.052,746577.1,746577.1,11072,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238126,2139124.00
06/23/2017 13:15,2,8.113,ACTIVE,220.97,369.10,59.970,1498238104,"201051344000458","219011344069620",28.67,33.80,0,335.74,423.81,235.4,225.3,1.096,751475.1,751475.1,11045,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238127,2139125.00
06/23/2017 13:15,2,8.174,ACTIVE,221.42,371.51,59.970,1498238104,"201051344000853","219011344069620",28.88,31.50,0,340.85,425.61,238.9,228.7,1.109,752362.4,752362.4,11056,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238128,2139126.00
06/23/2017 13:15,2,8.037,ACTIVE,218.48,366.40,59.986,1498238104,"201051344000685","219011344069620",28.61,35.00,0,334.24,418.70,232.7,222.7,1.109,746652.5,746652.5,11083,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238129,2139127.00
06/23/2017 13:15,2,8.195,ACTIVE,220.06,369.70,59.959,1498238104,"201051344000917","219011344069620",28.09,34.80,0,334.24,418.09,233.0,223.0,1.092,743278.0,743278.0,11072,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238130,2139128.00
06/23/2017 13:15,2,8.168,ACTIVE,218.48,366.10,59.965,1498238104,"201051344001145","219011344069620",28.13,34.80,0,334.54,419.00,232.7,222.6,1.043,751289.1,751289.1,11059,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238130,2139129.00
06/23/2017 13:15,2,8.137,ALERT,220.52,371.51,60.007,1498238104,"201051344000651","219011344069620",28.49,33.50,0,283.44,422.30,234.7,224.6,1.047,739908.5,739908.5,11062,0,0,0,L,1122011218,0,126.30,124.72,0002,30,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238132,2139130.00
06/23/2017 13:15,2,7.775,ACTIVE,214.64,363.69,59.965,1498238104,"274151322000088","219011344069620",27.33,44.80,0,329.43,394.05,215.1,205.7,0.818,951876.4,951876.4,10996,0,0,0,L,1151911521,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238133,2139131.00
06/23/2017 13:15,2,5.299,ACTIVE,216.22,418.09,59.970,1498238104,"274151322000068","219011344069620",38.66,46.60,0,395.55,463.18,206.7,197.6,0.795,824712.5,824712.5,11283,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238134,2139132.00
06/23/2017 13:15,2,8.184,ALERT,219.61,365.80,59.970,1498238104,"201051344001135","219011344069620",28.19,33.30,0,285.24,418.39,233.6,223.5,1.065,735345.2,735345.2,11051,0,0,0,L,1122011218,0,125.40,124.49,0002,32,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238136,2139133.00
06/23/2017 13:15,2,8.199,ACTIVE,218.93,370.30,59.975,1498238104,"201051344000594","219011344069620",28.31,40.80,0,334.84,421.10,235.1,224.9,1.087,754412.1,754412.1,11056,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238137,2139134.00
06/23/2017 13:15,2,8.250,ACTIVE,220.29,368.50,59.970,1498238104,"201051344001203","219011344069620",28.33,37.00,0,334.54,422.30,236.7,226.5,1.087,744809.6,744809.6,11091,0,0,0,L,1122011218,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238138,2139135.00
06/23/2017 13:15,2,7.717,ACTIVE,215.32,354.67,59.970,1498238104,"274151322000054","219011344069620",26.86,44.30,0,329.43,393.45,209.7,200.5,0.800,968879.3,968879.3,10978,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238139,2139136.00
06/23/2017 13:15,2,8.258,ACTIVE,219.61,366.10,59.975,1498238104,"201051344000867","219011344069620",28.21,35.00,0,333.93,419.30,235.9,225.8,1.074,738612.2,738612.2,11085,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238140,2139137.00
06/23/2017 13:15,2,7.990,ACTIVE,220.29,369.70,59.944,1498238104,"201051344001093","219011344069620",28.96,35.20,0,333.33,422.60,234.3,224.3,1.056,743174.6,743174.6,11078,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238140,2139138.00
06/23/2017 13:15,2,8.195,ACTIVE,220.52,369.40,59.944,1498238104,"201051344000900","219011344069620",29.06,30.50,0,333.93,425.31,241.0,230.7,1.083,760154.9,760154.9,11065,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238141,2139139.00
06/23/2017 13:15,2,8.074,ACTIVE,220.29,368.50,59.933,1498238104,"201051344000648","219011344069620",28.37,32.80,0,334.84,422.30,232.1,222.1,1.061,748334.2,748334.2,11053,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238143,2139140.00
06/23/2017 13:15,2,8.152,ACTIVE,220.97,369.70,59.981,1498238104,"201051344000569","219011344069620",28.84,32.20,0,333.93,424.11,238.1,227.9,1.100,762270.2,762270.2,11033,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238144,2139141.00
06/23/2017 13:15,2,8.053,ACTIVE,221.19,370.90,59.981,1498238104,"201051344000983","219011344069620",29.00,31.80,0,333.93,424.41,236.7,226.5,1.092,752833.9,752833.9,11058,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238145,2139142.00
06/23/2017 13:15,2,8.182,ACTIVE,221.19,369.40,59.986,1498238104,"201051344001158","219011344069620",28.19,33.50,0,335.44,423.20,233.6,223.5,1.065,737806.7,737806.7,11062,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238146,2139143.00
06/23/2017 13:15,2,8.096,ACTIVE,220.74,369.10,59.965,1498238104,"201051344000576","219011344069620",28.82,30.80,0,335.44,424.71,236.1,226.0,1.087,752349.4,752349.4,11062,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238147,2139144.00
06/23/2017 13:15,2,7.789,ACTIVE,215.32,371.81,59.986,1498238104,"274151322000087","219011344069620",27.43,58.30,0,328.82,393.45,216.2,206.8,0.809,942585.8,942585.8,11153,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498238148,2139145.00
06/23/2017 13:30,2,8.250,ACTIVE,219.39,365.80,59.975,1498239004,"201051344000645","219011344069620",27.79,33.00,0,325.52,427.41,232.1,222.1,1.052,751356.3,751356.3,11048,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239006,2139146.00
06/23/2017 13:30,2,7.807,ACTIVE,213.96,356.78,59.981,1498239004,"274151322000085","219011344069620",25.76,45.00,0,316.50,394.35,203.3,194.3,0.773,964746.1,964746.1,10987,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239007,2139147.00
06/23/2017 13:30,2,8.209,ACTIVE,218.48,366.70,59.975,1498239004,"201051344000633","219011344069620",27.87,37.80,0,325.22,425.91,231.8,221.8,1.114,738072.3,738072.3,11094,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239008,2139148.00
06/23/2017 13:30,2,8.191,ACTIVE,220.06,370.90,59.975,1498239004,"201051344000469","219011344069620",28.55,29.50,0,326.12,428.01,236.7,226.6,1.105,741379.3,741379.3,11062,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239008,2139149.00
06/23/2017 13:30,2,8.191,ACTIVE,217.58,367.00,59.965,1498239004,"201051344000646","219011344069620",27.91,36.00,0,324.92,422.00,231.5,221.5,1.100,736703.0,736703.0,11062,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239009,2139150.00
06/23/2017 13:30,2,7.922,ACTIVE,213.96,376.01,59.970,1498239004,"274151322000052","219011344069620",27.41,52.80,0,316.20,400.96,219.8,210.3,0.862,1002709.8,1002709.8,10990,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239010,2139151.00
06/23/2017 13:30,2,8.268,ACTIVE,218.93,367.30,59.970,1498239004,"201051344000585","219011344069620",28.19,35.00,0,324.32,425.01,235.9,225.8,1.096,749204.3,749204.3,11061,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239011,2139152.00
06/23/2017 13:30,2,8.145,ACTIVE,217.13,362.79,59.965,1498239004,"201051344001230","219011344069620",28.05,36.00,0,325.22,422.30,231.3,221.3,1.078,741348.6,741348.6,11071,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239012,2139153.00
06/23/2017 13:30,2,8.115,ACTIVE,218.93,366.10,59.975,1498239004,"201051344000582","219011344069620",27.93,34.80,0,323.11,425.91,229.5,219.6,1.052,730751.3,730751.3,11052,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239013,2139154.00
06/23/2017 13:30,2,8.127,ACTIVE,217.58,364.59,59.981,1498239004,"201051344000955","219011344069620",28.09,36.00,0,325.82,422.60,231.2,221.2,1.092,750124.3,750124.3,11073,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239014,2139155.00
06/23/2017 13:30,2,5.344,ACTIVE,213.74,427.71,59.965,1498239004,"274151322000094","219011344069620",38.09,46.40,0,390.74,463.48,205.7,196.6,0.804,824239.2,824239.2,11270,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239015,2139156.00
06/23/2017 13:30,2,8.256,ACTIVE,219.84,367.90,59.975,1498239004,"201051344000579","219011344069620",27.73,37.30,0,330.33,426.21,232.0,222.0,1.065,759540.4,759540.4,11056,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239016,2139157.00
06/23/2017 13:30,2,8.166,ACTIVE,217.13,364.29,59.970,1498239004,"201051344000890","219011344069620",27.93,40.00,0,326.72,421.10,230.8,220.9,1.061,744127.5,744127.5,11067,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239017,2139158.00
06/23/2017 13:30,2,8.080,ACTIVE,218.26,366.70,59.981,1498239004,"201051344000438","219011344069620",28.13,36.50,0,324.32,419.60,230.1,220.2,1.078,746745.3,746745.3,11058,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239017,2139159.00
06/23/2017 13:30,2,8.086,ACTIVE,217.58,358.28,59.975,1498239004,"201051344000417","219011344069620",18.13,36.50,0,324.92,394.65,148.4,141.4,0.698,680701.6,680701.6,11087,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239018,2139160.00
06/23/2017 13:30,2,7.902,ACTIVE,213.06,373.31,59.959,1498239004,"274151322000083","219011344069620",27.21,52.30,0,318.00,398.86,217.7,208.2,0.875,992569.7,992569.7,10996,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239019,2139161.00
06/23/2017 13:30,2,8.250,ACTIVE,214.87,374.51,59.986,1498239004,"274151322000076","219011344069620",28.35,52.30,0,321.01,403.37,236.9,226.7,0.928,1058919.0,1058919.0,10994,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239020,2139162.00
06/23/2017 13:30,2,8.318,ACTIVE,218.03,363.09,59.954,1498239004,"201051344000868","219011344069620",27.89,32.00,0,324.02,428.01,235.0,224.9,1.065,739832.6,739832.6,11065,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239021,2139163.00
06/23/2017 13:30,2,8.238,ACTIVE,213.06,361.29,59.975,1498239004,"274151322000095","219011344069620",28.17,56.30,0,316.80,403.07,234.9,224.8,0.888,1048679.3,1048679.3,11008,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239022,2139164.00
06/23/2017 13:30,2,8.123,ACTIVE,219.84,361.89,59.981,1498239004,"201051344000988","219011344069620",18.49,30.30,0,330.63,400.36,151.9,144.7,0.703,652897.4,652897.4,11060,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239023,2139165.00
06/23/2017 13:30,2,8.225,ACTIVE,218.48,366.70,59.959,1498239004,"201051344001025","219011344069620",28.31,36.50,0,323.41,427.11,235.6,225.5,1.047,746633.5,746633.5,11073,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239024,2139166.00
06/23/2017 13:30,2,8.205,ACTIVE,219.84,368.50,59.965,1498239004,"201051344000458","219011344069620",27.93,33.80,0,327.02,427.11,231.9,221.9,1.109,751530.7,751530.7,11046,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239025,2139167.00
