ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 13:30,2,8.158,ACTIVE,220.29,368.50,59.965,1498239004,"201051344000853","219011344069620",28.49,32.20,0,330.63,427.11,235.3,225.2,1.105,752418.9,752418.9,11057,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239025,2139168.00
06/23/2017 13:30,2,8.172,ACTIVE,217.13,364.59,59.975,1498239004,"201051344000685","219011344069620",27.89,35.80,0,326.42,421.40,230.7,220.7,1.105,746707.8,746707.8,11084,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239027,2139169.00
06/23/2017 13:30,2,8.180,ACTIVE,218.48,365.49,59.970,1498239004,"201051344000917","219011344069620",27.97,35.00,0,324.62,424.41,231.8,221.8,1.092,743333.4,743333.4,11073,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239028,2139170.00
06/23/2017 13:30,2,8.217,ACTIVE,217.58,364.29,59.986,1498239004,"201051344001145","219011344069620",27.75,35.40,0,325.22,420.80,230.9,220.9,1.052,751344.3,751344.3,11060,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239028,2139171.00
06/23/2017 13:30,2,8.295,ACTIVE,219.16,364.89,59.975,1498239004,"201051344000651","219011344069620",27.75,34.30,0,324.32,424.71,233.0,223.0,1.074,739964.2,739964.2,11064,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239029,2139172.00
06/23/2017 13:30,2,7.775,ACTIVE,213.51,348.66,59.949,1498239004,"274151322000088","219011344069620",27.19,45.80,0,317.70,399.46,214.1,204.7,0.813,951927.4,951927.4,10997,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239030,2139173.00
06/23/2017 13:30,2,5.039,ACTIVE,214.41,429.52,59.975,1498239004,"274151322000068","219011344069620",39.88,46.60,0,391.04,466.19,203.1,194.1,0.778,824761.6,824761.6,11284,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239031,2139174.00
06/23/2017 13:30,2,8.205,ACTIVE,218.71,365.80,59.965,1498239004,"201051344001135","219011344069620",27.85,34.30,0,322.51,425.91,231.3,221.4,1.056,735400.7,735400.7,11053,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239032,2139175.00
06/23/2017 13:30,2,8.312,ACTIVE,217.35,365.80,59.970,1498239004,"201051344000594","219011344069620",27.57,41.00,0,325.82,423.50,232.1,222.1,1.065,754467.7,754467.7,11057,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239033,2139176.00
06/23/2017 13:30,2,8.158,ACTIVE,219.16,367.90,59.970,1498239004,"201051344001203","219011344069620",28.43,36.50,0,326.12,424.71,234.8,224.7,1.087,744865.8,744865.8,11092,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239034,2139177.00
06/23/2017 13:30,2,7.797,ACTIVE,213.51,374.21,59.975,1498239004,"274151322000054","219011344069620",26.40,45.00,0,315.90,396.75,208.3,199.1,0.795,968929.0,968929.0,10979,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239035,2139178.00
06/23/2017 13:30,2,8.209,ACTIVE,218.26,365.19,59.965,1498239004,"201051344000867","219011344069620",28.01,35.80,0,325.22,426.21,232.9,222.9,1.056,738668.0,738668.0,11086,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239036,2139179.00
06/23/2017 13:30,2,8.064,ACTIVE,218.93,367.90,59.965,1498239004,"201051344001093","219011344069620",28.51,35.40,0,323.72,424.11,232.7,222.6,1.061,743230.2,743230.2,11079,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239036,2139180.00
06/23/2017 13:30,2,8.230,ACTIVE,219.16,365.49,59.981,1498239004,"201051344000900","219011344069620",28.51,31.30,0,323.11,427.71,237.6,227.4,1.083,760211.9,760211.9,11066,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239038,2139181.00
06/23/2017 13:30,2,8.025,ACTIVE,218.93,370.60,59.970,1498239004,"201051344000648","219011344069620",28.13,33.50,0,323.72,427.41,228.4,218.6,1.056,748389.0,748389.0,11054,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239038,2139182.00
06/23/2017 13:30,2,8.197,ACTIVE,219.39,367.30,59.965,1498239004,"201051344000569","219011344069620",28.27,32.80,0,322.81,425.61,234.5,224.4,1.092,762326.5,762326.5,11034,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239039,2139183.00
06/23/2017 13:30,2,8.129,ACTIVE,219.84,367.60,60.002,1498239004,"201051344000983","219011344069620",28.33,32.80,0,323.11,426.81,233.1,223.1,1.092,752889.8,752889.8,11059,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239040,2139184.00
06/23/2017 13:30,2,8.113,ACTIVE,219.84,367.30,59.970,1498239004,"201051344001158","219011344069620",28.03,33.80,0,330.63,425.61,230.2,220.2,1.083,737861.8,737861.8,11063,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239041,2139185.00
06/23/2017 13:30,2,8.094,ACTIVE,220.74,368.50,59.949,1498239004,"201051344000576","219011344069620",28.35,32.40,0,324.92,428.01,232.3,222.3,1.074,752405.1,752405.1,11063,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239042,2139186.00
06/23/2017 13:30,2,7.756,ACTIVE,214.64,363.09,59.981,1498239004,"274151322000087","219011344069620",27.35,59.50,0,315.00,396.75,214.7,205.3,0.804,942637.0,942637.0,11154,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239043,2139187.00
06/23/2017 13:45,2,8.258,ACTIVE,220.74,369.10,59.970,1498239903,"201051344000645","219011344069620",28.27,33.30,0,334.84,422.90,236.3,226.2,1.069,751412.2,751412.2,11049,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239905,2139188.00
06/23/2017 13:45,2,7.887,ACTIVE,215.54,362.19,60.012,1498239903,"274151322000085","219011344069620",25.92,44.00,0,330.03,391.94,206.8,197.7,0.782,964794.8,964794.8,10988,0,0,0,L,1151911521,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239905,2139189.00
06/23/2017 13:45,2,8.275,ACTIVE,219.61,367.30,59.970,1498239903,"201051344000633","219011344069620",28.19,36.50,0,333.63,421.70,236.0,225.9,1.114,738128.1,738128.1,11095,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239906,2139190.00
06/23/2017 13:45,2,8.332,ACTIVE,221.19,371.81,60.002,1498239903,"201051344000469","219011344069620",28.53,29.50,0,332.43,425.91,240.7,230.4,1.109,741436.2,741436.2,11063,0,0,0,L,1122011218,0,124.94,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239907,2139191.00
06/23/2017 13:45,2,8.168,ACTIVE,218.71,366.70,60.023,1498239903,"201051344000646","219011344069620",28.53,36.30,0,333.93,420.50,236.0,225.9,1.100,736758.6,736758.6,11063,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239908,2139192.00
06/23/2017 13:45,2,8.016,ACTIVE,215.09,360.69,59.949,1498239903,"274151322000052","219011344069620",27.55,52.80,0,328.52,396.15,223.7,214.0,0.871,1002762.6,1002762.6,10991,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239909,2139193.00
06/23/2017 13:45,2,8.324,ACTIVE,220.06,368.80,59.954,1498239903,"201051344000585","219011344069620",28.61,34.50,0,333.93,423.20,241.1,230.8,1.105,749261.2,749261.2,11062,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239910,2139194.00
06/23/2017 13:45,2,8.146,ACTIVE,218.48,367.00,60.002,1498239903,"201051344001230","219011344069620",28.55,36.00,0,330.03,420.20,235.4,225.3,1.083,741404.1,741404.1,11072,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239911,2139195.00
06/23/2017 13:45,2,8.244,ACTIVE,220.29,370.30,59.954,1498239903,"201051344000582","219011344069620",27.95,34.50,0,333.93,423.81,233.4,223.3,1.047,730806.4,730806.4,11053,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239912,2139196.00
06/23/2017 13:45,2,8.230,ACTIVE,218.71,366.40,59.991,1498239903,"201051344000955","219011344069620",28.31,35.60,0,334.84,419.90,235.8,225.7,1.131,750179.8,750179.8,11074,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239913,2139197.00
06/23/2017 13:45,2,5.402,ACTIVE,215.09,415.09,59.981,1498239903,"274151322000094","219011344069620",38.43,45.80,0,390.44,467.09,210.1,200.9,0.813,824288.6,824288.6,11271,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239914,2139198.00
06/23/2017 13:45,2,8.355,ACTIVE,221.42,368.80,59.986,1498239903,"201051344000579","219011344069620",27.91,37.00,0,335.44,424.71,236.2,226.1,1.087,759596.1,759596.1,11057,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239915,2139199.00
06/23/2017 13:45,2,8.207,ACTIVE,218.48,367.00,59.986,1498239903,"201051344000890","219011344069620",28.25,39.30,0,335.44,419.90,234.7,224.6,1.056,744182.9,744182.9,11068,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239915,2139200.00
06/23/2017 13:45,2,8.195,ACTIVE,219.39,368.50,59.991,1498239903,"201051344000438","219011344069620",28.25,36.50,0,334.24,419.30,234.1,224.0,1.087,746800.5,746800.5,11059,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239916,2139201.00
06/23/2017 13:45,2,8.209,ACTIVE,218.93,358.88,60.002,1498239903,"201051344000417","219011344069620",18.19,36.50,0,337.84,394.35,151.3,144.2,0.707,680737.0,680737.0,11088,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239917,2139202.00
06/23/2017 13:45,2,7.980,ACTIVE,214.41,371.21,59.991,1498239903,"274151322000083","219011344069620",27.43,53.00,0,329.73,395.85,221.8,212.2,0.884,992621.9,992621.9,10997,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239918,2139203.00
06/23/2017 13:45,2,8.396,ACTIVE,216.00,356.48,59.970,1498239903,"274151322000076","219011344069620",28.39,53.30,0,329.73,399.76,240.9,230.6,0.932,1058975.8,1058975.8,10995,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239919,2139204.00
06/23/2017 13:45,2,8.324,ACTIVE,219.61,369.70,59.970,1498239903,"201051344000868","219011344069620",28.47,32.00,0,333.93,420.80,240.0,229.8,1.078,739889.4,739889.4,11066,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239920,2139205.00
06/23/2017 13:45,2,8.428,ACTIVE,214.41,372.71,59.959,1498239903,"274151322000095","219011344069620",28.07,56.80,0,328.52,399.46,239.6,229.3,0.902,1048735.7,1048735.7,11009,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239921,2139206.00
06/23/2017 13:45,2,8.314,ACTIVE,221.42,363.39,59.981,1498239903,"201051344000988","219011344069620",18.47,29.80,0,337.24,400.06,155.3,148.0,0.707,652934.0,652934.0,11061,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239922,2139207.00
06/23/2017 13:45,2,8.268,ACTIVE,220.06,368.50,59.986,1498239903,"201051344001025","219011344069620",28.71,36.30,0,334.24,422.90,240.2,229.9,1.074,746690.3,746690.3,11074,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239923,2139208.00
06/23/2017 13:45,2,8.205,ACTIVE,221.19,370.90,60.028,1498239903,"201051344000458","219011344069620",28.47,34.50,0,335.74,424.41,236.4,226.2,1.100,751586.7,751586.7,11047,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239924,2139209.00
06/23/2017 13:45,2,8.137,ACTIVE,221.64,371.81,59.986,1498239903,"201051344000853","219011344069620",29.10,32.00,0,336.04,426.21,239.7,229.4,1.087,752475.8,752475.8,11058,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239925,2139210.00
06/23/2017 13:45,2,8.232,ACTIVE,218.48,365.80,59.975,1498239903,"201051344000685","219011344069620",28.21,35.40,0,333.93,418.70,235.0,224.9,1.109,746763.4,746763.4,11085,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239926,2139211.00
06/23/2017 13:45,2,8.256,ACTIVE,219.84,367.00,59.986,1498239903,"201051344000917","219011344069620",28.21,35.00,0,333.63,421.70,235.8,225.6,1.096,743389.2,743389.2,11074,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239927,2139212.00
06/23/2017 13:45,2,8.191,ACTIVE,218.48,367.90,59.959,1498239903,"201051344001145","219011344069620",28.35,35.00,0,334.84,419.60,235.1,225.0,1.056,751399.8,751399.8,11061,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239927,2139213.00
06/23/2017 13:45,2,8.326,ACTIVE,220.52,370.00,59.954,1498239903,"201051344000651","219011344069620",28.13,34.30,0,334.24,423.20,237.1,227.0,1.061,740020.2,740020.2,11065,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239928,2139214.00
06/23/2017 13:45,2,7.848,ACTIVE,214.87,379.32,59.981,1498239903,"274151322000088","219011344069620",27.43,45.50,0,329.43,394.05,217.9,208.4,0.826,951978.8,951978.8,10998,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239929,2139215.00
06/23/2017 13:45,2,5.201,ACTIVE,216.22,427.41,59.986,1498239903,"274151322000068","219011344069620",39.50,47.00,0,389.54,464.98,208.0,198.8,0.804,824811.0,824811.0,11285,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239930,2139216.00
06/23/2017 13:45,2,8.281,ACTIVE,219.61,365.80,59.959,1498239903,"201051344001135","219011344069620",28.13,34.00,0,334.54,422.00,235.9,225.8,1.074,735456.4,735456.4,11054,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239931,2139217.00
06/23/2017 13:45,2,8.242,ACTIVE,218.93,366.40,59.991,1498239903,"201051344000594","219011344069620",28.37,40.40,0,334.54,421.10,236.7,226.6,1.078,754523.8,754523.8,11058,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239932,2139218.00
06/23/2017 13:45,2,8.326,ACTIVE,220.29,368.20,59.938,1498239903,"201051344001203","219011344069620",28.35,36.50,0,335.74,424.11,238.8,228.6,1.105,744922.3,744922.3,11093,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239933,2139219.00
06/23/2017 13:45,2,7.875,ACTIVE,215.09,352.87,59.959,1498239903,"274151322000054","219011344069620",26.64,44.30,0,329.13,393.75,212.5,203.2,0.809,968979.0,968979.0,10980,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239934,2139220.00
06/23/2017 13:45,2,8.289,ACTIVE,219.84,368.50,59.991,1498239903,"201051344000867","219011344069620",28.31,36.30,0,334.24,419.60,237.6,227.4,1.061,738724.1,738724.1,11087,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239935,2139221.00
06/23/2017 13:45,2,8.139,ACTIVE,220.29,369.70,59.991,1498239903,"201051344001093","219011344069620",28.69,34.80,0,334.24,423.81,236.4,226.2,1.069,743286.2,743286.2,11080,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239936,2139222.00
06/23/2017 13:45,2,8.242,ACTIVE,220.74,370.30,59.996,1498239903,"201051344000900","219011344069620",29.06,31.00,0,333.93,425.31,242.5,232.2,1.087,760269.3,760269.3,11067,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239937,2139223.00
06/23/2017 13:45,2,8.084,ACTIVE,220.52,370.60,59.970,1498239903,"201051344000648","219011344069620",28.47,33.00,0,334.54,423.50,233.0,223.0,1.069,748444.2,748444.2,11055,0,0,0,L,1122011218,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239938,2139224.00
06/23/2017 13:45,2,8.258,ACTIVE,220.97,370.60,60.002,1498239903,"201051344000569","219011344069620",28.69,32.40,0,333.93,425.31,239.9,229.6,1.100,762383.3,762383.3,11035,0,0,0,L,1122011218,0,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239939,2139225.00
06/23/2017 13:45,2,8.273,ACTIVE,221.19,369.40,59.991,1498239903,"201051344000983","219011344069620",28.45,32.80,0,333.93,425.31,238.3,228.1,1.105,752946.2,752946.2,11060,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239940,2139226.00
06/23/2017 13:45,2,8.270,ACTIVE,221.19,370.90,59.991,1498239903,"201051344001158","219011344069620",28.09,34.50,0,335.14,424.11,235.2,225.1,1.078,737917.4,737917.4,11064,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239941,2139227.00
06/23/2017 13:45,2,8.254,ACTIVE,221.19,371.51,59.938,1498239903,"201051344000576","219011344069620",28.37,32.00,0,334.84,425.31,237.2,227.0,1.056,752461.2,752461.2,11064,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239941,2139228.00
06/23/2017 13:45,2,7.781,ACTIVE,215.32,360.08,59.970,1498239903,"274151322000087","219011344069620",27.75,59.50,0,329.13,393.75,218.7,209.1,0.822,942688.6,942688.6,11155,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498239942,2139229.00
06/23/2017 14:00,2,8.111,ACTIVE,220.74,368.50,59.986,1498240803,"201051344000645","219011344069620",28.21,34.00,0,335.74,426.81,231.8,221.8,1.047,751468.5,751468.5,11050,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240805,2139230.00
06/23/2017 14:00,2,7.719,ACTIVE,214.87,346.26,59.986,1498240803,"274151322000085","219011344069620",25.78,45.00,0,328.52,393.75,201.7,192.7,0.751,964843.8,964843.8,10989,0,0,0,L,1151911521,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240805,2139231.00
06/23/2017 14:00,2,8.148,ACTIVE,219.61,367.00,60.028,1498240803,"201051344000633","219011344069620",27.97,37.30,0,333.63,425.91,230.5,220.5,1.087,738184.2,738184.2,11096,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240806,2139232.00
06/23/2017 14:00,2,8.135,ACTIVE,221.19,368.80,59.986,1498240803,"201051344000469","219011344069620",28.65,29.80,0,335.44,428.91,235.9,225.8,1.096,741493.5,741493.5,11064,0,0,0,L,1122011218,0,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240807,2139233.00
06/23/2017 14:00,2,8.062,ACTIVE,218.93,367.00,59.954,1498240803,"201051344000646","219011344069620",28.23,36.80,0,333.63,422.90,230.4,220.5,1.056,736814.7,736814.7,11064,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240808,2139234.00
06/23/2017 14:00,2,7.861,ACTIVE,215.09,367.90,59.991,1498240803,"274151322000052","219011344069620",27.41,52.80,0,324.92,398.26,218.1,208.6,0.857,1002815.6,1002815.6,10992,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240809,2139235.00
06/23/2017 14:00,2,8.104,ACTIVE,220.06,368.80,59.986,1498240803,"201051344000585","219011344069620",28.65,34.80,0,333.93,427.11,234.9,224.8,1.105,749318.5,749318.5,11063,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240810,2139236.00
06/23/2017 14:00,2,8.039,ACTIVE,218.26,364.59,59.986,1498240803,"201051344001230","219011344069620",28.25,36.50,0,334.24,422.60,230.0,220.1,1.074,741460.0,741460.0,11073,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240811,2139237.00
06/23/2017 14:00,2,8.146,ACTIVE,220.29,369.70,59.986,1498240803,"201051344000582","219011344069620",27.67,34.80,0,333.33,427.71,228.2,218.3,1.034,730861.9,730861.9,11054,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240812,2139238.00
06/23/2017 14:00,2,8.021,ACTIVE,218.48,366.70,59.959,1498240803,"201051344000955","219011344069620",28.21,36.80,0,334.84,421.70,229.0,219.1,1.100,750235.7,750235.7,11075,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240813,2139239.00
06/23/2017 14:00,2,5.369,ACTIVE,214.64,414.79,59.996,1498240803,"274151322000094","219011344069620",37.49,46.20,0,355.58,465.28,203.0,194.0,0.787,824338.3,824338.3,11272,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240813,2139240.00
06/23/2017 14:00,2,8.211,ACTIVE,221.19,369.10,59.991,1498240803,"201051344000579","219011344069620",27.75,37.80,0,336.04,427.41,230.8,220.9,1.061,759652.3,759652.3,11058,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240814,2139241.00
06/23/2017 14:00,2,8.119,ACTIVE,218.71,365.19,59.949,1498240803,"201051344000890","219011344069620",27.87,40.00,0,335.14,422.90,229.0,219.1,1.039,744238.6,744238.6,11069,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240815,2139242.00
06/23/2017 14:00,2,8.039,ACTIVE,219.39,367.30,60.012,1498240803,"201051344000438","219011344069620",28.03,37.00,0,334.24,425.61,228.3,218.4,1.061,746856.1,746856.1,11060,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240816,2139243.00
06/23/2017 14:00,2,8.039,ACTIVE,219.16,358.28,60.002,1498240803,"201051344000417","219011344069620",18.09,37.00,0,318.00,396.15,147.4,140.3,0.672,680772.7,680772.7,11089,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240817,2139244.00
06/23/2017 14:00,2,7.834,ACTIVE,214.41,353.47,60.002,1498240803,"274151322000083","219011344069620",27.29,53.30,0,328.22,397.35,216.5,207.0,0.871,992674.5,992674.5,10998,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240818,2139245.00
06/23/2017 14:00,2,8.264,ACTIVE,215.54,382.03,59.991,1498240803,"274151322000076","219011344069620",28.03,53.00,0,325.52,403.37,234.5,224.4,0.906,1059032.9,1059032.9,10996,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240819,2139246.00
06/23/2017 14:00,2,8.238,ACTIVE,219.39,367.30,60.012,1498240803,"201051344000868","219011344069620",28.15,31.50,0,333.93,426.81,234.8,224.7,1.056,739946.4,739946.4,11067,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240820,2139247.00
06/23/2017 14:00,2,8.209,ACTIVE,214.64,363.69,60.002,1498240803,"274151322000095","219011344069620",28.09,56.50,0,324.62,401.26,233.2,223.2,0.871,1048792.5,1048792.5,11010,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240821,2139248.00
06/23/2017 14:00,2,8.191,ACTIVE,220.74,363.39,60.007,1498240803,"201051344000988","219011344069620",18.33,30.50,0,339.65,402.77,152.0,144.8,0.694,652970.8,652970.8,11062,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240822,2139249.00
06/23/2017 14:00,2,8.221,ACTIVE,220.06,367.60,60.007,1498240803,"201051344001025","219011344069620",28.23,36.50,0,334.24,425.91,234.8,224.7,1.047,746747.4,746747.4,11075,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240822,2139250.00
06/23/2017 14:00,2,8.168,ACTIVE,220.74,367.30,60.023,1498240803,"201051344000458","219011344069620",28.07,34.50,0,337.24,428.01,232.0,222.0,1.087,751643.0,751643.0,11048,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240823,2139251.00
06/23/2017 14:00,2,8.164,ACTIVE,221.42,372.71,59.970,1498240803,"201051344000853","219011344069620",28.49,32.40,0,339.95,428.31,235.6,225.4,1.100,752533.0,752533.0,11059,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240824,2139252.00
06/23/2017 14:00,2,8.225,ACTIVE,218.71,368.50,60.007,1498240803,"201051344000685","219011344069620",27.53,36.00,0,334.24,422.60,229.3,219.4,1.087,746819.2,746819.2,11086,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240825,2139253.00
06/23/2017 14:00,2,8.092,ACTIVE,219.84,365.80,59.949,1498240803,"201051344000917","219011344069620",28.11,36.00,0,333.33,424.71,230.3,220.3,1.083,743445.2,743445.2,11075,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240826,2139254.00
06/23/2017 14:00,2,7.949,ACTIVE,218.26,367.60,60.034,1498240803,"201051344001145","219011344069620",28.45,35.40,0,334.24,421.70,228.9,219.0,1.052,751455.6,751455.6,11062,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240827,2139255.00
06/23/2017 14:00,2,8.248,ACTIVE,220.52,370.30,60.012,1498240803,"201051344000651","219011344069620",27.73,34.30,0,334.24,426.51,231.6,221.6,1.034,740076.5,740076.5,11066,0,0,0,L,1122011218,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240828,2139256.00
06/23/2017 14:00,2,7.770,ACTIVE,214.87,378.42,59.991,1498240803,"274151322000088","219011344069620",26.94,46.00,0,327.62,396.75,211.8,202.5,0.826,952030.3,952030.3,10999,0,0,0,L,1151911521,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240829,2139257.00
06/23/2017 14:00,2,5.299,ACTIVE,215.77,425.91,59.981,1498240803,"274151322000068","219011344069620",37.97,47.00,0,357.98,463.78,203.8,194.8,0.791,824860.6,824860.6,11286,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240830,2139258.00
06/23/2017 14:00,2,8.170,ACTIVE,219.84,367.60,59.996,1498240803,"201051344001135","219011344069620",27.87,34.00,0,333.63,426.51,230.6,220.6,1.052,735512.4,735512.4,11055,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240831,2139259.00
06/23/2017 14:00,2,8.162,ACTIVE,218.48,368.80,59.991,1498240803,"201051344000594","219011344069620",28.01,41.50,0,333.93,422.90,231.4,221.5,1.030,754580.0,754580.0,11059,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240831,2139260.00
06/23/2017 14:00,2,8.217,ACTIVE,219.84,367.30,59.986,1498240803,"201051344001203","219011344069620",28.09,37.50,0,335.14,426.51,233.6,223.6,1.083,744979.1,744979.1,11094,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240832,2139261.00
06/23/2017 14:00,2,7.773,ACTIVE,214.64,355.58,59.986,1498240803,"274151322000054","219011344069620",26.22,44.50,0,327.02,395.85,206.5,197.4,0.800,969029.2,969029.2,10981,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240833,2139262.00
06/23/2017 14:00,2,8.184,ACTIVE,219.61,368.50,60.023,1498240803,"201051344000867","219011344069620",28.09,36.80,0,333.93,422.30,232.8,222.8,1.030,738780.6,738780.6,11088,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240834,2139263.00
06/23/2017 14:00,2,7.986,ACTIVE,220.06,367.00,59.991,1498240803,"201051344001093","219011344069620",28.55,35.80,0,334.24,425.91,231.0,221.0,1.039,743342.3,743342.3,11081,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240835,2139264.00
06/23/2017 14:00,2,8.135,ACTIVE,220.52,371.21,59.975,1498240803,"201051344000900","219011344069620",28.84,31.80,0,333.33,428.31,237.6,227.4,1.069,760326.9,760326.9,11068,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240836,2139265.00
06/23/2017 14:00,2,8.049,ACTIVE,220.29,367.30,60.018,1498240803,"201051344000648","219011344069620",28.03,34.50,0,335.14,426.81,228.4,218.6,1.047,748499.6,748499.6,11056,0,0,0,L,1122011218,0,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240837,2139266.00
06/23/2017 14:00,2,8.197,ACTIVE,220.52,370.30,59.986,1498240803,"201051344000569","219011344069620",28.37,33.50,0,334.24,428.01,235.4,225.2,1.083,762440.4,762440.4,11036,0,0,0,L,1122011218,0,124.49,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240838,2139267.00
06/23/2017 14:00,2,8.127,ACTIVE,220.74,369.70,60.023,1498240803,"201051344000983","219011344069620",28.43,33.00,0,334.54,428.61,234.0,223.9,1.087,753002.8,753002.8,11061,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240839,2139268.00
06/23/2017 14:00,2,8.182,ACTIVE,220.74,368.50,60.002,1498240803,"201051344001158","219011344069620",27.73,34.00,0,337.24,427.41,229.8,219.9,1.056,737973.3,737973.3,11065,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240840,2139269.00
06/23/2017 14:00,2,8.070,ACTIVE,220.74,370.90,59.970,1498240803,"201051344000576","219011344069620",28.43,32.40,0,335.74,428.61,232.2,222.2,1.056,752517.6,752517.6,11065,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240841,2139270.00
06/23/2017 14:00,2,7.744,ACTIVE,215.09,354.97,59.996,1498240803,"274151322000087","219011344069620",27.23,59.30,0,327.32,395.25,213.5,204.2,0.800,942740.4,942740.4,11156,0,0,0,L,1151911521,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498240842,2139271.00
06/23/2017 14:15,2,8.184,ACTIVE,220.97,368.80,59.975,1498241704,"201051344000645","219011344069620",28.05,33.30,0,323.11,425.61,232.5,222.5,1.047,751523.1,751523.1,11051,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241705,2139272.00
06/23/2017 14:15,2,7.686,ACTIVE,215.32,369.10,59.970,1498241704,"274151322000085","219011344069620",26.14,44.30,0,327.62,393.45,203.3,194.3,0.773,964891.3,964891.3,10990,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241706,2139273.00
06/23/2017 14:15,2,8.119,ACTIVE,219.84,369.40,59.986,1498241704,"201051344000633","219011344069620",28.23,37.30,0,320.41,422.00,232.1,222.1,1.092,738238.6,738238.6,11097,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241707,2139274.00
06/23/2017 14:15,2,8.178,ACTIVE,221.19,370.30,59.975,1498241704,"201051344000469","219011344069620",28.51,30.00,0,319.21,427.71,236.1,226.0,1.105,741549.1,741549.1,11065,0,0,0,L,1122011218,0,124.94,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241708,2139275.00
06/23/2017 14:15,2,8.027,ACTIVE,218.71,364.89,59.981,1498241704,"201051344000646","219011344069620",28.49,36.80,0,318.61,421.70,231.6,221.6,1.092,736869.0,736869.0,11065,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241709,2139276.00
06/23/2017 14:15,2,7.785,ACTIVE,215.09,350.47,59.970,1498241704,"274151322000052","219011344069620",27.83,52.00,0,323.11,396.15,219.4,209.9,0.857,1002867.1,1002867.1,10993,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241710,2139277.00
06/23/2017 14:15,2,8.270,ACTIVE,220.06,368.80,59.975,1498241704,"201051344000585","219011344069620",28.27,34.30,0,321.31,425.01,236.7,226.5,1.092,749374.1,749374.1,11064,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241711,2139278.00
06/23/2017 14:15,2,7.979,ACTIVE,218.26,365.80,59.975,1498241704,"201051344001230","219011344069620",28.59,36.00,0,321.01,422.00,230.9,221.0,1.092,741514.3,741514.3,11074,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241712,2139279.00
06/23/2017 14:15,2,7.883,ACTIVE,219.84,367.30,59.970,1498241704,"201051344000582","219011344069620",28.69,35.00,0,320.71,421.40,228.9,219.0,1.034,730915.7,730915.7,11055,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241712,2139280.00
06/23/2017 14:15,2,7.943,ACTIVE,218.48,365.49,59.975,1498241704,"201051344000955","219011344069620",28.65,36.50,0,319.51,420.50,230.2,220.3,1.083,750289.8,750289.8,11076,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241713,2139281.00
06/23/2017 14:15,2,5.139,ACTIVE,215.32,442.14,59.965,1498241704,"274151322000094","219011344069620",39.42,46.60,0,338.74,463.18,205.5,196.5,0.791,824386.6,824386.6,11273,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241714,2139282.00
06/23/2017 14:15,2,8.096,ACTIVE,221.42,369.70,59.975,1498241704,"201051344000579","219011344069620",28.27,36.50,0,321.61,426.21,231.7,221.7,1.052,759706.8,759706.8,11059,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241715,2139283.00
06/23/2017 14:15,2,8.010,ACTIVE,218.48,366.70,59.975,1498241704,"201051344000890","219011344069620",28.39,39.50,0,322.21,421.10,230.3,220.4,1.043,744292.8,744292.8,11070,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241716,2139284.00
06/23/2017 14:15,2,7.963,ACTIVE,219.39,365.19,59.975,1498241704,"201051344000438","219011344069620",28.47,37.30,0,321.01,420.20,229.7,219.7,1.043,746910.0,746910.0,11061,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241717,2139285.00
06/23/2017 14:15,2,8.064,ACTIVE,218.71,358.88,60.018,1498241704,"201051344000417","219011344069620",18.09,35.80,0,318.30,394.95,148.0,140.9,0.689,680807.3,680807.3,11090,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241718,2139286.00
06/23/2017 14:15,2,7.799,ACTIVE,214.41,354.97,59.965,1498241704,"274151322000083","219011344069620",27.57,51.80,0,323.11,396.15,217.8,208.2,0.862,992725.7,992725.7,10999,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241719,2139287.00
06/23/2017 14:15,2,8.166,ACTIVE,215.77,363.09,59.970,1498241704,"274151322000076","219011344069620",28.53,53.50,0,322.81,400.66,235.8,225.7,0.910,1059088.4,1059088.4,10997,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241720,2139288.00
06/23/2017 14:15,2,8.002,ACTIVE,219.61,367.30,59.975,1498241704,"201051344000868","219011344069620",29.00,31.30,0,318.91,421.70,235.0,224.9,1.052,740001.8,740001.8,11068,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241721,2139289.00
06/23/2017 14:15,2,8.188,ACTIVE,214.64,376.62,59.996,1498241704,"274151322000095","219011344069620",28.35,56.00,0,322.81,400.66,234.9,224.8,0.879,1048847.8,1048847.8,11011,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241721,2139290.00
06/23/2017 14:15,2,8.143,ACTIVE,221.19,363.09,59.949,1498241704,"201051344000988","219011344069620",18.53,30.30,0,322.21,401.56,152.7,145.5,0.698,653006.5,653006.5,11063,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241722,2139291.00
06/23/2017 14:15,2,8.127,ACTIVE,219.84,367.90,59.970,1498241704,"201051344001025","219011344069620",28.65,37.30,0,321.31,421.40,235.8,225.6,1.061,746802.9,746802.9,11076,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241723,2139292.00
06/23/2017 14:15,2,7.984,ACTIVE,220.74,367.60,59.965,1498241704,"201051344000458","219011344069620",28.77,34.00,0,320.11,425.91,232.3,222.3,1.087,751697.8,751697.8,11049,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241724,2139293.00
06/23/2017 14:15,2,8.055,ACTIVE,221.64,370.00,59.959,1498241704,"201051344000853","219011344069620",28.96,32.40,0,321.61,427.11,236.1,226.0,1.092,752588.6,752588.6,11060,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241725,2139294.00
06/23/2017 14:15,2,8.053,ACTIVE,218.26,366.10,59.970,1498241704,"201051344000685","219011344069620",28.35,35.40,0,317.10,420.80,231.1,221.1,1.109,746873.5,746873.5,11087,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241726,2139295.00
06/23/2017 14:15,2,8.041,ACTIVE,219.84,366.10,59.965,1498241704,"201051344000917","219011344069620",28.47,35.40,0,321.31,419.60,231.9,221.9,1.096,743499.6,743499.6,11076,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241727,2139296.00
06/23/2017 14:15,2,7.980,ACTIVE,218.26,363.09,60.007,1498241704,"201051344001145","219011344069620",28.57,35.00,0,323.41,420.50,230.7,220.8,1.056,751509.9,751509.9,11063,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241728,2139297.00
06/23/2017 14:15,2,8.086,ACTIVE,220.29,368.80,59.975,1498241704,"201051344000651","219011344069620",28.45,34.30,0,322.21,423.81,233.0,223.0,1.047,740131.2,740131.2,11067,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241729,2139298.00
06/23/2017 14:15,2,7.623,ACTIVE,214.87,364.29,59.959,1498241704,"274151322000088","219011344069620",27.63,45.00,0,324.02,395.55,213.0,203.7,0.809,952080.4,952080.4,11000,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241730,2139299.00
06/23/2017 14:15,2,5.299,ACTIVE,215.77,416.59,59.949,1498241704,"274151322000068","219011344069620",38.17,47.50,0,335.14,464.68,204.4,195.3,0.787,824908.9,824908.9,11287,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241731,2139300.00
06/23/2017 14:15,2,8.088,ACTIVE,219.61,368.20,59.944,1498241704,"201051344001135","219011344069620",28.29,34.80,0,321.31,422.60,231.5,221.5,1.065,735566.9,735566.9,11056,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241732,2139301.00
06/23/2017 14:15,2,8.127,ACTIVE,218.71,368.20,59.959,1498241704,"201051344000594","219011344069620",28.23,40.60,0,316.80,422.30,232.3,222.3,1.061,754634.7,754634.7,11060,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241732,2139302.00
06/23/2017 14:15,2,8.135,ACTIVE,219.84,367.60,59.975,1498241704,"201051344001203","219011344069620",28.43,37.30,0,318.30,424.41,234.1,224.1,1.083,745034.2,745034.2,11095,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241733,2139303.00
06/23/2017 14:15,2,7.688,ACTIVE,215.09,370.60,59.959,1498241704,"274151322000054","219011344069620",26.68,45.00,0,325.52,394.35,207.6,198.5,0.782,969078.0,969078.0,10982,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241734,2139304.00
06/23/2017 14:15,2,8.066,ACTIVE,219.61,367.30,59.975,1498241704,"201051344000867","219011344069620",28.55,36.50,0,320.41,423.81,233.0,222.9,1.039,738835.4,738835.4,11089,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241735,2139305.00
06/23/2017 14:15,2,7.949,ACTIVE,219.84,365.80,59.975,1498241704,"201051344001093","219011344069620",28.75,34.50,0,324.32,424.11,231.4,221.4,1.043,743396.8,743396.8,11082,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241736,2139306.00
06/23/2017 14:15,2,8.148,ACTIVE,220.74,369.10,59.975,1498241704,"201051344000900","219011344069620",28.84,31.80,0,321.01,427.71,238.1,227.9,1.065,760383.0,760383.0,11069,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241737,2139307.00
06/23/2017 14:15,2,7.994,ACTIVE,220.52,369.40,59.938,1498241704,"201051344000648","219011344069620",28.31,33.00,0,321.31,424.41,229.2,219.3,1.052,748553.5,748553.5,11057,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241738,2139308.00
06/23/2017 14:15,2,8.035,ACTIVE,220.97,369.40,59.970,1498241704,"201051344000569","219011344069620",29.00,33.30,0,318.61,426.51,235.8,225.7,1.083,762495.9,762495.9,11037,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241739,2139309.00
