ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 14:15,2,8.012,ACTIVE,221.19,370.00,59.965,1498241704,"201051344000983","219011344069620",28.86,32.40,0,320.11,427.11,234.3,224.2,1.078,753058.0,753058.0,11062,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241740,2139310.00
06/23/2017 14:15,2,8.119,ACTIVE,221.42,371.51,59.986,1498241704,"201051344001158","219011344069620",28.11,34.30,0,321.31,425.91,231.0,221.1,1.047,738027.6,738027.6,11066,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241741,2139311.00
06/23/2017 14:15,2,8.010,ACTIVE,220.97,370.30,59.944,1498241704,"201051344000576","219011344069620",28.75,32.40,0,321.91,427.11,233.3,223.2,1.065,752572.5,752572.5,11066,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241742,2139312.00
06/23/2017 14:15,2,7.693,ACTIVE,215.09,354.67,59.959,1498241704,"274151322000087","219011344069620",27.53,59.00,0,320.41,394.95,214.4,205.0,0.809,942790.8,942790.8,11157,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498241743,2139313.00
06/23/2017 14:30,2,7.566,ACTIVE,220.29,366.40,59.944,1498242604,"201051344000645","219011344069620",28.19,34.00,0,335.14,428.01,215.6,206.2,0.968,751579.6,751579.6,11052,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242605,2139314.00
06/23/2017 14:30,2,6.518,ACTIVE,215.09,365.19,59.949,1498242604,"274151322000085","219011344069620",25.39,45.30,0,328.82,398.26,167.5,159.7,0.636,964940.5,964940.5,10991,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242606,2139315.00
06/23/2017 14:30,2,7.508,ACTIVE,219.39,367.60,59.949,1498242604,"201051344000633","219011344069620",27.77,38.00,0,333.03,428.61,211.3,202.0,0.999,738294.9,738294.9,11098,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242607,2139316.00
06/23/2017 14:30,2,7.824,ACTIVE,220.97,368.80,59.944,1498242604,"201051344000469","219011344069620",28.37,30.80,0,335.44,429.82,224.7,214.9,1.043,741606.4,741606.4,11066,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242608,2139317.00
06/23/2017 14:30,2,7.754,ACTIVE,218.93,365.19,59.954,1498242604,"201051344000646","219011344069620",27.81,37.00,0,333.03,425.01,218.4,208.8,1.016,736925.1,736925.1,11066,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242608,2139318.00
06/23/2017 14:30,2,7.230,ACTIVE,214.87,371.51,59.949,1498242604,"274151322000052","219011344069620",27.21,52.30,0,328.52,401.26,199.1,190.3,0.791,1002920.2,1002920.2,10994,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242609,2139319.00
06/23/2017 14:30,2,7.137,ACTIVE,219.61,366.70,59.959,1498242604,"201051344000585","219011344069620",28.29,35.80,0,334.24,427.11,204.3,195.2,0.915,749431.5,749431.5,11065,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242610,2139320.00
06/23/2017 14:30,2,6.846,ACTIVE,218.03,362.19,59.944,1498242604,"201051344001230","219011344069620",28.21,37.00,0,333.63,423.81,195.6,186.8,0.910,741570.3,741570.3,11075,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242611,2139321.00
06/23/2017 14:30,2,7.061,ACTIVE,219.61,365.19,59.959,1498242604,"201051344000582","219011344069620",27.93,36.00,0,333.33,429.22,199.7,190.8,0.924,730971.3,730971.3,11056,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242612,2139322.00
06/23/2017 14:30,2,7.109,ACTIVE,218.26,361.59,59.965,1498242604,"201051344000955","219011344069620",28.13,37.30,0,334.84,423.20,202.6,193.6,0.950,750345.6,750345.6,11077,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242613,2139323.00
06/23/2017 14:30,2,4.406,ACTIVE,214.64,426.51,59.949,1498242604,"274151322000094","219011344069620",38.70,46.60,0,386.23,465.58,173.1,165.1,0.663,824436.4,824436.4,11274,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242614,2139324.00
06/23/2017 14:30,2,5.098,ACTIVE,217.80,355.88,59.949,1498242604,"201051344000579","219011344069620",27.89,38.00,0,336.64,429.52,144.1,137.2,0.672,759763.0,759763.0,11060,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242615,2139325.00
06/23/2017 14:30,2,5.039,ACTIVE,216.45,354.37,59.954,1498242604,"201051344000890","219011344069620",28.11,40.00,0,333.93,425.31,143.4,136.5,0.663,744348.6,744348.6,11071,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242616,2139326.00
06/23/2017 14:30,2,5.264,ACTIVE,217.35,356.48,59.959,1498242604,"201051344000438","219011344069620",27.71,37.50,0,334.54,427.41,147.8,140.7,0.707,746965.6,746965.6,11062,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242617,2139327.00
06/23/2017 14:30,2,5.592,ACTIVE,217.13,352.27,59.933,1498242604,"201051344000417","219011344069620",17.99,36.80,0,337.54,400.36,102.0,96.5,0.486,680843.0,680843.0,11091,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242618,2139328.00
06/23/2017 14:30,2,5.619,ACTIVE,213.74,356.48,59.959,1498242604,"274151322000083","219011344069620",27.29,52.80,0,327.32,400.36,155.3,148.0,0.619,992778.4,992778.4,11000,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242618,2139329.00
06/23/2017 14:30,2,7.484,ACTIVE,215.32,345.36,59.954,1498242604,"274151322000076","219011344069620",25.58,54.00,0,329.43,402.46,194.4,185.7,0.769,1059145.4,1059145.4,10998,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242619,2139330.00
06/23/2017 14:30,2,7.928,ACTIVE,219.61,364.29,59.959,1498242604,"201051344000868","219011344069620",28.25,32.20,0,333.03,424.11,227.0,217.1,1.025,740058.7,740058.7,11069,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242620,2139331.00
06/23/2017 14:30,2,8.305,ACTIVE,214.87,356.78,59.954,1498242604,"274151322000095","219011344069620",27.59,56.30,0,325.22,401.26,232.2,222.2,0.871,1048904.6,1048904.6,11012,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242621,2139332.00
06/23/2017 14:30,2,8.615,ACTIVE,221.64,363.99,59.954,1498242604,"201051344000988","219011344069620",18.29,31.00,0,339.04,406.97,159.6,152.1,0.734,653043.4,653043.4,11064,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242622,2139333.00
06/23/2017 14:30,2,8.717,ACTIVE,220.52,368.20,59.965,1498242604,"201051344001025","219011344069620",28.13,38.20,0,333.63,424.71,248.2,237.6,1.114,746860.0,746860.0,11077,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242623,2139334.00
06/23/2017 14:30,2,6.689,ACTIVE,219.61,361.29,59.959,1498242604,"201051344000458","219011344069620",28.05,34.80,0,336.04,428.91,189.8,181.3,0.906,751754.2,751754.2,11050,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242624,2139335.00
06/23/2017 14:30,2,8.098,ACTIVE,220.74,367.90,59.965,1498242604,"201051344000853","219011344069620",26.44,32.80,0,337.84,429.22,217.3,207.8,1.047,752645.8,752645.8,11061,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242625,2139336.00
06/23/2017 14:30,2,8.305,ACTIVE,218.26,363.99,59.991,1498242604,"201051344000685","219011344069620",26.54,36.00,0,333.93,422.90,223.3,213.7,1.069,746929.4,746929.4,11088,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242626,2139337.00
06/23/2017 14:30,2,8.629,ACTIVE,220.52,368.80,59.954,1498242604,"201051344000917","219011344069620",29.40,36.30,0,333.33,426.21,256.8,245.9,1.189,743555.8,743555.8,11077,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242627,2139338.00
06/23/2017 14:30,2,8.445,ACTIVE,219.39,369.70,59.928,1498242604,"201051344001145","219011344069620",29.38,35.60,0,333.93,423.20,251.1,240.5,1.158,751565.8,751565.8,11064,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242627,2139339.00
06/23/2017 14:30,2,8.445,ACTIVE,220.74,368.50,59.970,1498242604,"201051344000651","219011344069620",28.65,35.60,0,335.14,427.11,244.7,234.3,1.092,740187.5,740187.5,11068,0,0,0,L,1122011218,0,126.30,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242628,2139340.00
06/23/2017 14:30,2,7.748,ACTIVE,214.87,352.57,59.928,1498242604,"274151322000088","219011344069620",26.94,46.20,0,328.82,401.26,211.0,201.7,0.795,952131.9,952131.9,11001,0,0,0,L,1151911521,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242630,2139341.00
06/23/2017 14:30,2,4.537,ACTIVE,215.54,430.12,59.954,1498242604,"274151322000068","219011344069620",38.03,48.50,0,386.53,464.08,173.9,165.9,0.672,824958.6,824958.6,11288,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242631,2139342.00
06/23/2017 14:30,2,7.209,ACTIVE,219.16,360.99,59.981,1498242604,"201051344001135","219011344069620",28.41,35.00,0,334.54,426.51,207.3,198.2,0.955,735623.0,735623.0,11057,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242631,2139343.00
06/23/2017 14:30,2,7.229,ACTIVE,218.03,363.99,59.981,1498242604,"201051344000594","219011344069620",27.79,41.30,0,332.13,425.01,203.4,194.4,0.941,754691.1,754691.1,11061,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242632,2139344.00
06/23/2017 14:30,2,7.090,ACTIVE,219.39,364.89,59.933,1498242604,"201051344001203","219011344069620",28.59,37.80,0,335.14,427.71,205.1,196.1,0.959,745090.9,745090.9,11096,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242633,2139345.00
06/23/2017 14:30,2,7.396,ACTIVE,214.87,376.31,59.928,1498242604,"274151322000054","219011344069620",26.38,45.30,0,327.62,400.36,197.6,188.8,0.751,969128.2,969128.2,10983,0,0,0,L,1151911521,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242634,2139346.00
06/23/2017 14:30,2,7.072,ACTIVE,219.16,362.49,59.965,1498242604,"201051344000867","219011344069620",28.19,37.30,0,333.63,425.91,201.9,193.0,0.924,738891.9,738891.9,11090,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242635,2139347.00
06/23/2017 14:30,2,7.352,ACTIVE,219.61,367.30,59.959,1498242604,"201051344001093","219011344069620",28.29,36.00,0,333.63,427.41,210.6,201.3,0.972,743452.7,743452.7,11083,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242636,2139348.00
06/23/2017 14:30,2,6.947,ACTIVE,219.61,365.19,59.928,1498242604,"201051344000900","219011344069620",28.53,31.50,0,334.24,428.91,200.5,191.6,0.884,760440.6,760440.6,11070,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242637,2139349.00
06/23/2017 14:30,2,6.381,ACTIVE,219.16,360.69,59.949,1498242604,"201051344000648","219011344069620",28.01,34.00,0,334.54,428.61,180.8,172.6,0.822,748608.9,748608.9,11058,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242638,2139350.00
06/23/2017 14:30,2,5.707,ACTIVE,218.71,360.69,59.970,1498242604,"201051344000569","219011344069620",28.57,33.80,0,333.93,429.82,164.9,157.3,0.765,762552.9,762552.9,11038,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242639,2139351.00
06/23/2017 14:30,2,5.570,ACTIVE,218.48,358.28,59.975,1498242604,"201051344000983","219011344069620",28.67,33.50,0,334.84,429.82,161.7,154.1,0.782,753114.6,753114.6,11063,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242640,2139352.00
06/23/2017 14:30,2,5.654,ACTIVE,218.71,358.88,59.959,1498242604,"201051344001158","219011344069620",27.85,35.00,0,334.84,428.61,159.5,152.0,0.742,738083.4,738083.4,11067,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242641,2139353.00
06/23/2017 14:30,2,5.527,ACTIVE,218.71,360.69,59.970,1498242604,"201051344000576","219011344069620",28.25,32.60,0,335.44,429.52,158.3,150.8,0.756,752628.8,752628.8,11067,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242642,2139354.00
06/23/2017 14:30,2,5.641,ACTIVE,213.96,354.97,59.954,1498242604,"274151322000087","219011344069620",27.43,59.30,0,325.82,399.76,156.7,149.3,0.592,942842.6,942842.6,11158,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498242643,2139355.00
06/23/2017 14:45,2,7.922,ACTIVE,220.52,367.60,59.970,1498243503,"201051344000645","219011344069620",28.15,33.00,0,335.14,427.71,225.8,216.0,1.025,751634.4,751634.4,11053,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243504,2139356.00
06/23/2017 14:45,2,7.434,ACTIVE,215.32,349.56,59.970,1498243503,"274151322000085","219011344069620",26.20,46.20,0,327.62,399.16,197.2,188.4,0.738,964988.2,964988.2,10992,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243505,2139357.00
06/23/2017 14:45,2,7.879,ACTIVE,219.84,368.80,60.002,1498243503,"201051344000633","219011344069620",28.27,36.80,0,332.43,426.21,225.5,215.7,1.056,738349.6,738349.6,11099,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243506,2139358.00
06/23/2017 14:45,2,7.828,ACTIVE,220.97,370.00,60.002,1498243503,"201051344000469","219011344069620",29.00,30.30,0,334.24,431.62,229.9,220.0,1.065,741662.1,741662.1,11067,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243507,2139359.00
06/23/2017 14:45,2,7.820,ACTIVE,218.71,367.90,59.970,1498243503,"201051344000646","219011344069620",28.47,36.80,0,333.03,425.31,225.4,215.6,1.039,736979.8,736979.8,11067,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243508,2139360.00
06/23/2017 14:45,2,7.553,ACTIVE,215.32,375.11,59.975,1498243503,"274151322000052","219011344069620",27.91,52.50,0,328.22,402.16,213.3,204.0,0.826,1002972.1,1002972.1,10995,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243509,2139361.00
06/23/2017 14:45,2,7.994,ACTIVE,219.84,367.60,59.991,1498243503,"201051344000585","219011344069620",28.57,35.20,0,333.63,426.51,231.2,221.3,1.069,749487.4,749487.4,11066,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243509,2139362.00
06/23/2017 14:45,2,7.766,ACTIVE,218.26,364.59,59.981,1498243503,"201051344001230","219011344069620",28.51,36.30,0,333.03,425.01,224.1,214.3,1.065,741624.7,741624.7,11076,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243510,2139363.00
06/23/2017 14:45,2,7.797,ACTIVE,219.84,368.20,59.975,1498243503,"201051344000582","219011344069620",28.27,35.40,0,333.03,428.01,223.0,213.3,1.008,731025.5,731025.5,11057,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243511,2139364.00
06/23/2017 14:45,2,7.816,ACTIVE,218.48,367.30,59.975,1498243503,"201051344000955","219011344069620",28.29,36.30,0,333.03,424.11,223.9,214.2,1.043,750400.0,750400.0,11078,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243512,2139365.00
06/23/2017 14:45,2,5.018,ACTIVE,215.09,424.41,59.991,1498243503,"274151322000094","219011344069620",39.26,45.80,0,388.34,462.88,199.8,190.9,0.773,824485.1,824485.1,11275,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243513,2139366.00
06/23/2017 14:45,2,7.945,ACTIVE,221.19,369.10,59.986,1498243503,"201051344000579","219011344069620",28.01,37.00,0,335.74,428.61,225.5,215.7,1.034,759817.8,759817.8,11061,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243514,2139367.00
06/23/2017 14:45,2,7.881,ACTIVE,218.26,365.80,59.981,1498243503,"201051344000890","219011344069620",28.07,39.30,0,333.63,426.21,223.9,214.2,1.016,744403.0,744403.0,11072,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243515,2139368.00
06/23/2017 14:45,2,7.771,ACTIVE,219.16,366.10,59.981,1498243503,"201051344000438","219011344069620",28.39,37.00,0,332.73,423.20,223.2,213.6,1.061,747019.8,747019.8,11063,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243516,2139369.00
06/23/2017 14:45,2,7.717,ACTIVE,218.71,358.58,60.002,1498243503,"201051344000417","219011344069620",18.43,37.00,0,336.94,401.26,144.1,137.2,0.681,680877.9,680877.9,11092,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243517,2139370.00
06/23/2017 14:45,2,7.607,ACTIVE,214.64,368.20,59.991,1498243503,"274151322000083","219011344069620",27.57,52.30,0,326.42,400.96,212.1,202.8,0.862,992830.1,992830.1,11001,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243518,2139371.00
06/23/2017 14:45,2,7.986,ACTIVE,216.22,361.29,59.986,1498243503,"274151322000076","219011344069620",28.39,52.50,0,327.92,405.47,229.0,219.1,0.888,1059201.2,1059201.2,10999,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243519,2139372.00
06/23/2017 14:45,2,7.928,ACTIVE,219.61,363.99,60.002,1498243503,"201051344000868","219011344069620",28.47,31.50,0,331.23,425.61,228.6,218.7,1.025,740114.3,740114.3,11070,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243520,2139373.00
06/23/2017 14:45,2,7.959,ACTIVE,214.64,351.67,59.975,1498243503,"274151322000095","219011344069620",28.37,56.30,0,322.51,401.86,228.5,218.7,0.857,1048960.2,1048960.2,11013,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243520,2139374.00
06/23/2017 14:45,2,7.822,ACTIVE,220.97,361.29,59.965,1498243503,"201051344000988","219011344069620",18.75,30.00,0,338.44,407.87,148.6,141.5,0.685,653079.4,653079.4,11065,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243521,2139375.00
06/23/2017 14:45,2,7.969,ACTIVE,219.39,364.59,59.991,1498243503,"201051344001025","219011344069620",28.45,37.00,0,333.93,424.11,229.5,219.6,1.039,746915.7,746915.7,11078,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243522,2139376.00
06/23/2017 14:45,2,7.863,ACTIVE,221.19,368.20,59.981,1498243503,"201051344000458","219011344069620",28.41,34.00,0,335.14,429.22,226.2,216.4,1.061,751809.3,751809.3,11051,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243523,2139377.00
06/23/2017 14:45,2,7.865,ACTIVE,221.19,369.40,59.991,1498243503,"201051344000853","219011344069620",28.84,32.40,0,337.54,428.61,229.8,219.9,1.069,752701.7,752701.7,11062,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243524,2139378.00
06/23/2017 14:45,2,7.803,ACTIVE,218.26,367.30,59.986,1498243503,"201051344000685","219011344069620",28.41,36.00,0,334.84,424.11,224.3,214.6,1.078,746984.0,746984.0,11089,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243525,2139379.00
06/23/2017 14:45,2,7.855,ACTIVE,219.61,367.90,59.996,1498243503,"201051344000917","219011344069620",28.23,35.80,0,333.63,422.90,224.5,214.7,1.043,743610.5,743610.5,11078,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243526,2139380.00
06/23/2017 14:45,2,7.754,ACTIVE,218.26,365.80,59.975,1498243503,"201051344001145","219011344069620",28.55,35.20,0,333.33,424.41,224.3,214.6,0.994,751620.3,751620.3,11065,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243527,2139381.00
06/23/2017 14:45,2,7.842,ACTIVE,220.06,369.70,60.007,1498243503,"201051344000651","219011344069620",28.49,34.50,0,334.84,427.11,226.2,216.4,1.016,740242.6,740242.6,11069,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243528,2139382.00
06/23/2017 14:45,2,7.459,ACTIVE,215.09,352.87,59.986,1498243503,"274151322000088","219011344069620",27.45,45.80,0,327.02,400.96,207.4,198.2,0.787,952182.4,952182.4,11002,0,0,0,L,1151911521,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243528,2139383.00
06/23/2017 14:45,2,5.082,ACTIVE,216.00,420.80,60.002,1498243503,"274151322000068","219011344069620",38.76,46.80,0,386.53,465.58,198.7,189.9,0.760,825007.3,825007.3,11289,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243529,2139384.00
06/23/2017 14:45,2,7.869,ACTIVE,219.39,367.30,59.991,1498243503,"201051344001135","219011344069620",28.27,34.00,0,331.53,425.01,225.3,215.5,1.008,735677.8,735677.8,11058,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243530,2139385.00
06/23/2017 14:45,2,7.762,ACTIVE,218.71,365.19,59.996,1498243503,"201051344000594","219011344069620",28.71,41.00,0,332.43,425.91,225.3,215.5,1.034,754746.1,754746.1,11062,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243531,2139386.00
06/23/2017 14:45,2,7.850,ACTIVE,220.06,366.10,59.991,1498243503,"201051344001203","219011344069620",28.63,37.30,0,334.24,427.41,227.6,217.7,1.052,745146.3,745146.3,11097,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243532,2139387.00
06/23/2017 14:45,2,7.527,ACTIVE,215.32,373.61,60.007,1498243503,"274151322000054","219011344069620",26.54,44.80,0,327.32,400.96,202.2,193.2,0.765,969177.3,969177.3,10984,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243533,2139388.00
06/23/2017 14:45,2,7.920,ACTIVE,219.61,365.19,59.996,1498243503,"201051344000867","219011344069620",28.23,37.00,0,333.03,425.01,226.2,216.5,0.994,738947.0,738947.0,11091,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243534,2139389.00
06/23/2017 14:45,2,7.711,ACTIVE,219.84,368.50,59.996,1498243503,"201051344001093","219011344069620",28.63,35.00,0,333.63,427.11,223.7,213.9,0.994,743507.3,743507.3,11084,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243535,2139390.00
06/23/2017 14:45,2,7.816,ACTIVE,220.52,366.70,60.002,1498243503,"201051344000900","219011344069620",29.18,31.30,0,332.43,429.22,230.9,221.0,1.043,760496.9,760496.9,11071,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243536,2139391.00
06/23/2017 14:45,2,7.752,ACTIVE,220.06,365.19,59.996,1498243503,"201051344000648","219011344069620",28.33,33.00,0,334.24,429.82,222.3,212.7,1.016,748663.2,748663.2,11059,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243537,2139392.00
06/23/2017 14:45,2,7.854,ACTIVE,220.74,368.20,60.007,1498243503,"201051344000569","219011344069620",28.78,33.50,0,333.93,428.91,228.9,219.0,1.052,762608.8,762608.8,11039,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243538,2139393.00
06/23/2017 14:45,2,7.818,ACTIVE,220.97,368.20,59.996,1498243503,"201051344000983","219011344069620",28.77,32.80,0,334.54,429.22,227.7,217.8,1.056,753170.2,753170.2,11064,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243539,2139394.00
06/23/2017 14:45,2,7.889,ACTIVE,220.97,368.80,60.023,1498243503,"201051344001158","219011344069620",28.11,34.00,0,334.84,428.91,224.5,214.8,1.030,738138.1,738138.1,11068,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243540,2139395.00
06/23/2017 14:45,2,7.777,ACTIVE,220.74,367.90,59.991,1498243503,"201051344000576","219011344069620",28.75,32.00,0,335.14,429.82,226.4,216.6,1.039,752684.1,752684.1,11068,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243541,2139396.00
06/23/2017 14:45,2,7.455,ACTIVE,215.54,370.30,60.039,1498243503,"274151322000087","219011344069620",27.59,58.50,0,325.52,400.36,208.3,199.1,0.795,942893.4,942893.4,11159,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498243542,2139397.00
06/23/2017 15:00,2,7.766,ACTIVE,220.74,367.30,59.991,1498244404,"201051344000645","219011344069620",27.97,33.50,0,335.44,415.09,219.8,210.3,0.990,751687.8,751687.8,11054,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244405,2139398.00
06/23/2017 15:00,2,7.299,ACTIVE,215.09,369.70,59.996,1498244404,"274151322000085","219011344069620",26.08,45.80,0,330.63,390.14,192.7,184.1,0.734,965034.8,965034.8,10993,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244406,2139399.00
06/23/2017 15:00,2,7.764,ACTIVE,219.39,367.00,59.975,1498244404,"201051344000633","219011344069620",27.91,37.00,0,324.32,417.79,219.4,209.9,1.034,738402.8,738402.8,11100,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244406,2139400.00
06/23/2017 15:00,2,7.734,ACTIVE,220.97,367.60,59.991,1498244404,"201051344000469","219011344069620",28.51,30.00,0,334.54,420.50,223.3,213.6,1.039,741716.3,741716.3,11068,0,0,0,L,1122011218,0,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244407,2139401.00
06/23/2017 15:00,2,7.652,ACTIVE,218.71,364.59,59.986,1498244404,"201051344000646","219011344069620",28.25,36.00,0,334.84,417.19,218.9,209.3,1.016,737032.9,737032.9,11068,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244408,2139402.00
06/23/2017 15:00,2,7.439,ACTIVE,215.09,349.86,59.991,1498244404,"274151322000052","219011344069620",27.59,52.80,0,328.52,394.05,207.7,198.6,0.809,1003022.4,1003022.4,10996,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244409,2139403.00
06/23/2017 15:00,2,7.852,ACTIVE,220.06,367.90,60.002,1498244404,"201051344000585","219011344069620",28.25,34.80,0,334.24,420.20,224.6,214.8,1.034,749541.9,749541.9,11067,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244410,2139404.00
06/23/2017 15:00,2,7.590,ACTIVE,218.48,365.49,59.986,1498244404,"201051344001230","219011344069620",28.35,35.80,0,336.34,416.29,217.8,208.2,1.008,741677.5,741677.5,11077,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244411,2139405.00
06/23/2017 15:00,2,7.668,ACTIVE,220.06,368.80,60.002,1498244404,"201051344000582","219011344069620",27.93,35.60,0,334.54,416.59,216.9,207.4,0.968,731078.1,731078.1,11058,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244413,2139406.00
06/23/2017 15:00,2,7.697,ACTIVE,218.71,366.70,59.996,1498244404,"201051344000955","219011344069620",27.85,36.00,0,336.64,416.89,217.1,207.6,1.030,750452.8,750452.8,11079,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244413,2139407.00
06/23/2017 15:00,2,5.031,ACTIVE,214.87,414.19,59.996,1498244404,"274151322000094","219011344069620",38.23,45.50,0,391.04,462.88,195.0,186.3,0.742,824532.1,824532.1,11276,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244414,2139408.00
06/23/2017 15:00,2,7.742,ACTIVE,221.19,367.60,60.007,1498244404,"201051344000579","219011344069620",28.03,37.30,0,335.14,419.90,219.6,210.1,1.012,759871.1,759871.1,11062,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244415,2139409.00
06/23/2017 15:00,2,7.623,ACTIVE,218.48,365.19,60.039,1498244404,"201051344000890","219011344069620",28.21,38.80,0,336.94,417.19,217.6,208.1,0.990,744455.8,744455.8,11073,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244416,2139410.00
06/23/2017 15:00,2,7.580,ACTIVE,219.16,366.70,59.954,1498244404,"201051344000438","219011344069620",28.25,37.30,0,334.24,416.29,216.8,207.3,1.003,747072.6,747072.6,11064,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244417,2139411.00
06/23/2017 15:00,2,7.537,ACTIVE,218.93,357.98,60.007,1498244404,"201051344000417","219011344069620",18.33,36.30,0,338.44,392.55,139.9,133.1,0.654,680911.8,680911.8,11093,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244418,2139412.00
06/23/2017 15:00,2,7.520,ACTIVE,214.64,372.41,60.002,1498244404,"274151322000083","219011344069620",27.17,51.80,0,329.73,394.05,206.7,197.6,0.800,992880.2,992880.2,11002,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244419,2139413.00
06/23/2017 15:00,2,7.770,ACTIVE,215.54,358.88,60.023,1498244404,"274151322000076","219011344069620",28.37,52.50,0,330.33,397.05,223.2,213.5,0.857,1059255.3,1059255.3,11000,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244420,2139414.00
06/23/2017 15:00,2,7.795,ACTIVE,219.39,365.49,60.002,1498244404,"201051344000868","219011344069620",28.15,32.20,0,326.72,420.50,222.2,212.5,1.008,740168.4,740168.4,11071,0,0,0,L,1122011218,0,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244421,2139415.00
06/23/2017 15:00,2,7.781,ACTIVE,214.87,362.49,60.002,1498244404,"274151322000095","219011344069620",28.25,55.30,0,329.13,397.35,222.4,212.8,0.844,1049014.2,1049014.2,11014,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244422,2139416.00
06/23/2017 15:00,2,7.697,ACTIVE,220.97,360.99,60.012,1498244404,"201051344000988","219011344069620",18.49,30.00,0,338.44,393.75,144.1,137.2,0.654,653114.4,653114.4,11066,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244423,2139417.00
06/23/2017 15:00,2,7.709,ACTIVE,219.61,366.70,60.007,1498244404,"201051344001025","219011344069620",28.53,37.30,0,334.24,416.89,222.7,213.0,1.016,746970.0,746970.0,11079,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244424,2139418.00
06/23/2017 15:00,2,7.654,ACTIVE,220.97,366.40,60.002,1498244404,"201051344000458","219011344069620",28.37,34.80,0,335.14,424.71,219.8,210.2,1.030,751862.8,751862.8,11052,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244425,2139419.00
06/23/2017 15:00,2,7.719,ACTIVE,221.42,369.70,60.007,1498244404,"201051344000853","219011344069620",28.55,32.40,0,324.92,432.22,223.1,213.4,1.034,752756.0,752756.0,11063,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244426,2139420.00
06/23/2017 15:00,2,7.566,ACTIVE,218.03,365.80,59.996,1498244404,"201051344000685","219011344069620",28.45,36.00,0,336.04,416.29,217.9,208.4,1.012,747037.1,747037.1,11090,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244426,2139421.00
06/23/2017 15:00,2,7.674,ACTIVE,220.06,366.40,60.034,1498244404,"201051344000917","219011344069620",28.13,36.30,0,333.63,415.09,218.6,209.1,1.008,743663.6,743663.6,11079,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244427,2139422.00
06/23/2017 15:00,2,7.652,ACTIVE,218.26,365.19,60.007,1498244404,"201051344001145","219011344069620",28.13,35.20,0,335.44,416.29,217.9,208.4,0.986,751673.4,751673.4,11066,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244428,2139423.00
06/23/2017 15:00,2,7.670,ACTIVE,220.29,368.80,60.007,1498244404,"201051344000651","219011344069620",28.29,35.00,0,334.84,415.99,219.6,210.1,0.986,740296.0,740296.0,11070,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244429,2139424.00
06/23/2017 15:00,2,7.299,ACTIVE,214.64,368.50,60.002,1498244404,"274151322000088","219011344069620",27.25,45.50,0,330.03,392.55,201.4,192.5,0.769,952231.4,952231.4,11003,0,0,0,L,1151911521,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244430,2139425.00
06/23/2017 15:00,2,4.998,ACTIVE,215.54,421.10,60.002,1498244404,"274151322000068","219011344069620",38.09,46.80,0,392.55,465.58,192.9,184.2,0.747,825054.4,825054.4,11290,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244431,2139426.00
06/23/2017 15:00,2,7.691,ACTIVE,219.61,367.60,60.002,1498244404,"201051344001135","219011344069620",28.03,34.80,0,334.24,416.29,218.4,208.8,0.986,735730.9,735730.9,11059,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244432,2139427.00
06/23/2017 15:00,2,7.775,ACTIVE,218.93,365.80,60.007,1498244404,"201051344000594","219011344069620",27.93,41.00,0,335.44,417.49,219.9,210.3,0.999,754799.5,754799.5,11063,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244433,2139428.00
06/23/2017 15:00,2,7.750,ACTIVE,220.06,367.00,60.018,1498244404,"201051344001203","219011344069620",28.15,36.50,0,335.44,419.30,220.9,211.3,1.043,745200.0,745200.0,11098,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244434,2139429.00
06/23/2017 15:00,2,7.396,ACTIVE,215.09,353.77,60.007,1498244404,"274151322000054","219011344069620",26.24,44.30,0,330.33,392.25,196.4,187.6,0.742,969225.1,969225.1,10985,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244435,2139430.00
06/23/2017 15:00,2,7.740,ACTIVE,219.61,365.19,60.002,1498244404,"201051344000867","219011344069620",28.09,36.00,0,314.70,425.31,220.1,210.5,0.981,739000.5,739000.5,11092,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244436,2139431.00
06/23/2017 15:00,2,7.506,ACTIVE,219.84,366.10,60.002,1498244404,"201051344001093","219011344069620",28.59,35.00,0,334.84,415.39,217.2,207.7,0.986,743560.1,743560.1,11085,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244436,2139432.00
06/23/2017 15:00,2,7.834,ACTIVE,220.52,368.80,59.996,1498244404,"201051344000900","219011344069620",28.29,31.30,0,333.93,418.09,224.4,214.6,1.008,760551.5,760551.5,11072,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244437,2139433.00
06/23/2017 15:00,2,7.529,ACTIVE,220.29,364.89,60.002,1498244404,"201051344000648","219011344069620",28.33,33.80,0,332.73,418.39,215.9,206.5,0.990,748715.8,748715.8,11060,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244438,2139434.00
06/23/2017 15:00,2,7.623,ALERT,220.29,365.19,59.991,1498244404,"201051344000569","219011344069620",28.80,33.30,0,307.48,418.09,222.2,212.5,1.021,762662.7,762662.7,11040,0,0,0,L,1122011218,0,124.49,125.85,0002,27,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244440,2139435.00
06/23/2017 15:00,2,7.625,ACTIVE,220.74,366.70,60.007,1498244404,"201051344000983","219011344069620",28.65,33.30,0,321.31,433.42,221.2,211.6,1.034,753224.0,753224.0,11065,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244441,2139436.00
06/23/2017 15:00,2,7.625,ACTIVE,220.74,368.50,60.002,1498244404,"201051344001158","219011344069620",28.19,33.80,0,334.54,415.39,217.6,208.1,0.999,738191.2,738191.2,11069,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244442,2139437.00
06/23/2017 15:00,2,7.547,ACTIVE,220.97,367.60,60.002,1498244404,"201051344000576","219011344069620",28.73,32.00,0,335.14,420.80,219.3,209.8,1.003,752737.6,752737.6,11069,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244443,2139438.00
06/23/2017 15:00,2,7.342,ACTIVE,214.87,370.60,59.996,1498244404,"274151322000087","219011344069620",27.23,58.50,0,330.33,392.25,202.5,193.5,0.765,942942.7,942942.7,11160,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498244444,2139439.00
06/23/2017 15:15,2,8.160,ACTIVE,221.19,369.70,59.986,1498245303,"201051344000645","219011344069620",27.81,32.80,0,335.74,426.81,229.9,220.0,1.034,751740.7,751740.7,11055,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245305,2139440.00
06/23/2017 15:15,2,7.666,ACTIVE,215.77,372.71,59.991,1498245303,"274151322000085","219011344069620",25.90,45.80,0,329.43,393.75,201.0,192.1,0.769,965081.1,965081.1,10994,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245305,2139441.00
06/23/2017 15:15,2,8.039,ACTIVE,220.29,369.40,60.002,1498245303,"201051344000633","219011344069620",28.17,36.00,0,334.24,423.20,229.2,219.3,1.065,738455.6,738455.6,11101,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245306,2139442.00
06/23/2017 15:15,2,8.047,ACTIVE,221.87,370.30,59.986,1498245303,"201051344000469","219011344069620",28.63,30.00,0,335.14,428.91,233.2,223.1,1.074,741770.1,741770.1,11069,0,0,0,L,1122011218,0,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245307,2139443.00
06/23/2017 15:15,2,8.088,ACTIVE,219.16,366.70,59.959,1498245303,"201051344000646","219011344069620",27.95,35.80,0,333.63,421.40,228.7,218.8,1.065,737085.5,737085.5,11069,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245308,2139444.00
06/23/2017 15:15,2,7.801,ACTIVE,215.54,357.08,59.986,1498245303,"274151322000052","219011344069620",27.45,52.30,0,327.02,396.45,216.7,207.2,0.840,1003072.3,1003072.3,10997,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245309,2139445.00
06/23/2017 15:15,2,8.104,ACTIVE,220.29,368.80,59.991,1498245303,"201051344000585","219011344069620",28.57,34.80,0,334.54,425.61,234.4,224.3,1.078,749596.0,749596.0,11068,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245310,2139446.00
06/23/2017 15:15,2,7.984,ACTIVE,218.48,363.99,60.028,1498245303,"201051344001230","219011344069620",28.11,35.80,0,333.93,421.40,227.1,217.3,1.047,741730.0,741730.0,11078,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245311,2139447.00
06/23/2017 15:15,2,8.025,ACTIVE,220.52,369.10,59.986,1498245303,"201051344000582","219011344069620",27.81,35.00,0,334.54,426.51,226.1,216.3,1.021,731130.4,731130.4,11059,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245312,2139448.00
06/23/2017 15:15,2,7.910,ACTIVE,219.16,365.49,59.996,1498245303,"201051344000955","219011344069620",28.29,37.00,0,333.63,419.90,226.4,216.6,1.056,750505.1,750505.1,11080,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245313,2139449.00
06/23/2017 15:15,2,5.301,ACTIVE,215.54,417.49,59.981,1498245303,"274151322000094","219011344069620",37.89,46.60,0,387.44,463.48,202.0,193.0,0.769,824578.8,824578.8,11277,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245314,2139450.00
06/23/2017 15:15,2,8.004,ACTIVE,221.87,368.50,59.986,1498245303,"201051344000579","219011344069620",28.21,36.30,0,334.84,426.21,228.5,218.7,1.047,759924.0,759924.0,11063,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245315,2139451.00
