ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 15:15,2,8.035,ACTIVE,218.93,366.10,60.018,1498245303,"201051344000890","219011344069620",27.87,38.80,0,334.24,420.80,226.7,216.9,1.047,744508.3,744508.3,11074,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245316,2139452.00
06/23/2017 15:15,2,7.918,ACTIVE,219.84,367.30,59.996,1498245303,"201051344000438","219011344069620",28.15,37.50,0,334.84,421.10,225.6,215.8,1.030,747124.7,747124.7,11065,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245316,2139453.00
06/23/2017 15:15,2,7.902,ACTIVE,219.39,360.08,60.002,1498245303,"201051344000417","219011344069620",18.19,36.50,0,316.80,395.25,145.6,138.6,0.681,680945.3,680945.3,11094,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245317,2139454.00
06/23/2017 15:15,2,7.820,ACTIVE,215.09,368.80,59.986,1498245303,"274151322000083","219011344069620",27.14,52.00,0,328.82,397.05,214.7,205.3,0.844,992930.0,992930.0,11003,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245318,2139455.00
06/23/2017 15:15,2,8.160,ACTIVE,216.45,372.71,59.986,1498245303,"274151322000076","219011344069620",28.05,53.00,0,329.43,402.16,231.8,221.8,0.888,1059308.9,1059308.9,11001,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245319,2139456.00
06/23/2017 15:15,2,8.102,ACTIVE,220.06,366.70,59.996,1498245303,"201051344000868","219011344069620",28.17,32.00,0,334.24,421.40,231.0,221.1,1.008,740221.9,740221.9,11072,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245320,2139457.00
06/23/2017 15:15,2,8.193,ACTIVE,215.32,361.29,59.991,1498245303,"274151322000095","219011344069620",27.89,55.50,0,327.62,400.06,231.3,221.4,0.853,1049067.9,1049067.9,11015,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245321,2139458.00
06/23/2017 15:15,2,8.232,ACTIVE,221.64,363.69,59.981,1498245303,"201051344000988","219011344069620",17.93,30.50,0,319.21,401.86,149.5,142.3,0.681,653149.0,653149.0,11067,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245322,2139459.00
06/23/2017 15:15,2,8.037,ACTIVE,220.06,367.00,60.018,1498245303,"201051344001025","219011344069620",28.45,37.00,0,334.24,422.00,231.6,221.6,1.034,747023.8,747023.8,11080,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245323,2139460.00
06/23/2017 15:15,2,7.953,ACTIVE,221.64,368.50,59.996,1498245303,"201051344000458","219011344069620",28.43,34.30,0,336.34,427.11,228.9,219.1,1.065,751915.9,751915.9,11053,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245324,2139461.00
06/23/2017 15:15,2,7.980,ACTIVE,222.32,369.40,60.002,1498245303,"201051344000853","219011344069620",28.69,32.20,0,332.43,435.23,231.8,221.9,1.092,752809.8,752809.8,11064,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245325,2139462.00
06/23/2017 15:15,2,8.043,ACTIVE,218.71,369.10,59.975,1498245303,"201051344000685","219011344069620",27.83,35.60,0,335.14,420.50,226.8,217.0,1.083,747089.7,747089.7,11091,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245325,2139463.00
06/23/2017 15:15,2,7.908,ACTIVE,220.29,368.80,59.986,1498245303,"201051344000917","219011344069620",28.37,35.60,0,334.54,421.10,227.0,217.2,1.052,743716.4,743716.4,11080,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245326,2139464.00
06/23/2017 15:15,2,7.852,ACTIVE,219.16,365.49,60.012,1498245303,"201051344001145","219011344069620",28.51,35.00,0,334.54,421.10,226.5,216.7,1.025,751726.0,751726.0,11067,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245327,2139465.00
06/23/2017 15:15,2,7.941,ACTIVE,220.74,369.10,59.975,1498245303,"201051344000651","219011344069620",28.33,34.80,0,334.84,425.01,227.7,217.8,1.025,740349.0,740349.0,11071,0,0,0,L,1122011218,0,126.53,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245328,2139466.00
06/23/2017 15:15,2,7.602,ACTIVE,215.54,350.77,59.996,1498245303,"274151322000088","219011344069620",27.08,45.30,0,328.22,395.25,208.4,199.3,0.782,952279.8,952279.8,11004,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245329,2139467.00
06/23/2017 15:15,2,5.242,ACTIVE,216.45,420.20,59.986,1498245303,"274151322000068","219011344069620",37.95,46.60,0,391.04,463.18,200.8,191.9,0.769,825101.0,825101.0,11291,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245330,2139468.00
06/23/2017 15:15,2,7.838,ACTIVE,220.06,366.40,59.991,1498245303,"201051344001135","219011344069620",28.53,35.00,0,334.84,424.41,226.4,216.6,1.016,735783.6,735783.6,11060,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245331,2139469.00
06/23/2017 15:15,2,7.947,ACTIVE,219.39,366.10,60.023,1498245303,"201051344000594","219011344069620",28.29,40.80,0,332.43,422.00,227.7,217.9,1.030,754852.6,754852.6,11064,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245332,2139470.00
06/23/2017 15:15,2,7.982,ACTIVE,220.52,367.30,59.970,1498245303,"201051344001203","219011344069620",28.33,37.30,0,335.74,425.31,228.9,219.1,1.056,745253.4,745253.4,11099,0,0,0,L,1122011218,0,126.53,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245333,2139471.00
06/23/2017 15:15,2,7.600,ACTIVE,215.77,357.38,59.996,1498245303,"274151322000054","219011344069620",26.44,45.30,0,328.52,395.55,203.3,194.3,0.773,969272.4,969272.4,10986,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245334,2139472.00
06/23/2017 15:15,2,7.938,ACTIVE,220.29,365.80,60.002,1498245303,"201051344000867","219011344069620",28.33,36.00,0,334.84,420.50,227.7,217.8,1.021,739053.7,739053.7,11093,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245335,2139473.00
06/23/2017 15:15,2,7.658,ACTIVE,220.06,365.49,59.996,1498245303,"201051344001093","219011344069620",28.96,35.20,0,334.84,424.11,224.4,214.6,1.003,743612.5,743612.5,11086,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245336,2139474.00
06/23/2017 15:15,2,8.023,ACTIVE,220.97,369.70,59.965,1498245303,"201051344000900","219011344069620",28.63,31.80,0,334.24,427.71,232.3,222.3,1.034,760605.7,760605.7,11073,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245337,2139475.00
06/23/2017 15:15,2,7.842,ACTIVE,220.97,367.90,59.970,1498245303,"201051344000648","219011344069620",28.19,32.80,0,335.44,425.31,223.7,214.0,1.021,748768.0,748768.0,11061,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245338,2139476.00
06/23/2017 15:15,2,7.947,ACTIVE,221.42,370.90,60.018,1498245303,"201051344000569","219011344069620",28.61,33.00,0,333.93,427.71,230.2,220.2,1.061,762716.5,762716.5,11042,0,0,0,L,1122011218,0,125.17,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245339,2139477.00
06/23/2017 15:15,2,7.887,ACTIVE,221.42,369.10,60.002,1498245303,"201051344000983","219011344069620",28.69,32.60,0,334.84,426.81,229.0,219.1,1.069,753277.5,753277.5,11066,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245340,2139478.00
06/23/2017 15:15,2,7.959,ACTIVE,221.64,370.30,60.007,1498245303,"201051344001158","219011344069620",27.93,34.00,0,335.14,425.91,225.1,215.3,1.030,738243.8,738243.8,11070,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245341,2139479.00
06/23/2017 15:15,2,7.914,ACTIVE,221.64,369.10,60.012,1498245303,"201051344000576","219011344069620",28.37,32.40,0,335.14,427.11,227.3,217.5,1.030,752790.6,752790.6,11070,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245342,2139480.00
06/23/2017 15:15,2,7.561,ACTIVE,215.54,353.17,60.007,1498245303,"274151322000087","219011344069620",27.39,58.00,0,328.82,394.65,209.6,200.4,0.782,942991.6,942991.6,11161,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498245343,2139481.00
06/23/2017 15:30,2,7.303,ACTIVE,221.19,365.49,59.975,1498246203,"201051344000645","219011344069620",28.25,32.80,0,335.44,420.20,208.9,199.7,0.946,751791.7,751791.7,11056,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246204,2139482.00
06/23/2017 15:30,2,6.902,ACTIVE,215.54,363.39,60.002,1498246203,"274151322000085","219011344069620",26.40,46.20,0,330.93,390.14,184.6,176.2,0.703,965126.0,965126.0,10995,0,0,0,L,1151911521,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246205,2139483.00
06/23/2017 15:30,2,7.283,ACTIVE,220.06,367.30,60.002,1498246203,"201051344000633","219011344069620",28.35,36.80,0,334.24,417.19,209.0,199.8,0.986,738506.6,738506.6,11102,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246206,2139484.00
06/23/2017 15:30,2,7.287,ACTIVE,221.42,368.20,59.996,1498246203,"201051344000469","219011344069620",28.77,29.80,0,336.04,422.30,212.3,203.0,0.981,741822.0,741822.0,11070,0,0,0,L,1122011218,0,125.17,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246207,2139485.00
06/23/2017 15:30,2,7.252,ACTIVE,218.93,364.89,59.986,1498246203,"201051344000646","219011344069620",28.45,35.60,0,334.84,417.49,208.9,199.7,0.999,737136.5,737136.5,11070,0,0,0,L,1122011218,0,125.62,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246208,2139486.00
06/23/2017 15:30,2,7.033,ACTIVE,215.54,371.51,59.991,1498246203,"274151322000052","219011344069620",27.89,52.50,0,329.73,393.45,198.6,189.8,0.773,1003120.6,1003120.6,10998,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246209,2139487.00
06/23/2017 15:30,2,7.373,ACTIVE,220.29,367.00,59.996,1498246203,"201051344000585","219011344069620",28.80,34.30,0,334.54,416.89,214.9,205.5,0.990,749648.4,749648.4,11069,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246210,2139488.00
06/23/2017 15:30,2,7.094,ACTIVE,218.48,363.09,60.018,1498246203,"201051344001230","219011344069620",28.88,35.20,0,336.04,417.19,207.4,198.3,0.959,741780.7,741780.7,11079,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246211,2139489.00
06/23/2017 15:30,2,7.203,ACTIVE,220.29,366.40,60.002,1498246203,"201051344000582","219011344069620",28.35,34.50,0,334.84,416.59,206.8,197.7,0.932,731180.8,731180.8,11060,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246211,2139490.00
06/23/2017 15:30,2,7.184,ACTIVE,219.16,366.40,59.996,1498246203,"201051344000955","219011344069620",28.49,37.00,0,335.74,416.59,207.2,198.0,0.968,750555.6,750555.6,11081,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246212,2139491.00
06/23/2017 15:30,2,4.590,ACTIVE,215.77,437.63,59.996,1498246203,"274151322000094","219011344069620",39.76,45.80,0,390.14,461.08,185.7,177.3,0.712,824623.9,824623.9,11278,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246213,2139492.00
06/23/2017 15:30,2,7.297,ACTIVE,221.42,367.90,59.986,1498246203,"201051344000579","219011344069620",28.33,36.30,0,336.94,421.10,209.3,200.1,0.959,759975.0,759975.0,11064,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246214,2139493.00
06/23/2017 15:30,2,7.223,ACTIVE,218.93,363.69,59.981,1498246203,"201051344000890","219011344069620",28.39,38.60,0,336.04,417.19,207.6,198.5,0.941,744558.9,744558.9,11075,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246215,2139494.00
06/23/2017 15:30,2,7.199,ACTIVE,219.84,365.80,59.970,1498246203,"201051344000438","219011344069620",28.39,37.30,0,335.14,415.39,207.0,197.9,0.963,747175.2,747175.2,11066,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246216,2139495.00
06/23/2017 15:30,2,7.205,ACTIVE,219.16,357.08,59.949,1498246203,"201051344000417","219011344069620",18.33,35.60,0,337.54,392.55,133.7,127.2,0.636,680977.7,680977.7,11095,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246217,2139496.00
06/23/2017 15:30,2,7.023,ACTIVE,215.32,355.88,59.991,1498246203,"274151322000083","219011344069620",27.93,51.30,0,329.43,393.75,198.6,189.7,0.791,992978.2,992978.2,11004,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246218,2139497.00
06/23/2017 15:30,2,7.297,ACTIVE,216.45,356.48,59.981,1498246203,"274151322000076","219011344069620",28.88,51.30,0,331.23,396.75,213.6,204.2,0.822,1059360.9,1059360.9,11002,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246219,2139498.00
06/23/2017 15:30,2,7.312,ACTIVE,219.84,364.29,59.981,1498246203,"201051344000868","219011344069620",28.57,31.80,0,333.93,417.79,211.4,202.1,0.946,740273.5,740273.5,11073,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246220,2139499.00
06/23/2017 15:30,2,7.432,ACTIVE,215.32,364.59,59.975,1498246203,"274151322000095","219011344069620",28.37,53.80,0,328.22,396.45,213.8,204.4,0.804,1049119.8,1049119.8,11016,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246221,2139500.00
06/23/2017 15:30,2,7.314,ACTIVE,221.42,360.99,59.981,1498246203,"201051344000988","219011344069620",18.57,30.00,0,341.75,396.15,137.7,130.9,0.632,653182.4,653182.4,11068,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246222,2139501.00
06/23/2017 15:30,2,7.348,ACTIVE,219.84,364.89,59.986,1498246203,"201051344001025","219011344069620",28.69,36.00,0,334.54,416.59,213.3,204.0,0.950,747075.7,747075.7,11081,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246222,2139502.00
06/23/2017 15:30,2,7.305,ACTIVE,221.42,365.80,59.986,1498246203,"201051344000458","219011344069620",28.39,33.80,0,336.04,420.80,209.9,200.7,0.977,751967.0,751967.0,11054,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246223,2139503.00
06/23/2017 15:30,2,7.350,ACTIVE,221.87,369.70,59.986,1498246203,"201051344000853","219011344069620",28.55,32.20,0,342.35,422.60,212.4,203.1,0.994,752861.7,752861.7,11065,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246224,2139504.00
06/23/2017 15:30,2,7.266,ACTIVE,218.71,364.89,60.018,1498246203,"201051344000685","219011344069620",28.35,35.00,0,336.04,416.29,208.7,199.5,0.994,747140.5,747140.5,11092,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246225,2139505.00
06/23/2017 15:30,2,7.252,ACTIVE,220.29,366.10,59.991,1498246203,"201051344000917","219011344069620",28.51,35.20,0,335.14,414.79,209.2,200.0,0.968,743767.3,743767.3,11081,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246226,2139506.00
06/23/2017 15:30,2,7.312,ACTIVE,218.93,364.89,59.996,1498246203,"201051344001145","219011344069620",28.21,34.80,0,335.44,415.99,208.8,199.6,0.955,751776.9,751776.9,11068,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246227,2139507.00
06/23/2017 15:30,2,7.230,ACTIVE,220.52,367.60,59.981,1498246203,"201051344000651","219011344069620",28.67,34.50,0,336.04,420.20,209.9,200.6,0.950,740400.2,740400.2,11072,0,0,0,L,1122011218,0,126.30,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246228,2139508.00
06/23/2017 15:30,2,6.861,ACTIVE,215.54,367.30,59.965,1498246203,"274151322000088","219011344069620",27.75,43.80,0,330.33,391.94,192.7,184.1,0.729,952326.6,952326.6,11005,0,0,0,L,1151911521,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246229,2139509.00
06/23/2017 15:30,2,4.689,ACTIVE,216.67,430.72,59.986,1498246203,"274151322000068","219011344069620",38.96,46.60,0,392.55,463.18,185.5,177.1,0.712,825146.0,825146.0,11292,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246230,2139510.00
06/23/2017 15:30,2,7.219,ACTIVE,219.84,367.30,59.981,1498246203,"201051344001135","219011344069620",28.57,34.50,0,334.84,415.69,208.8,199.6,0.955,735834.6,735834.6,11061,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246231,2139511.00
06/23/2017 15:30,2,7.309,ACTIVE,219.16,365.19,59.996,1498246203,"201051344000594","219011344069620",28.35,40.20,0,335.14,417.49,209.8,200.5,0.968,754903.7,754903.7,11065,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246232,2139512.00
06/23/2017 15:30,2,7.305,ACTIVE,220.06,366.40,59.991,1498246203,"201051344001203","219011344069620",28.45,36.00,0,336.64,416.29,210.5,201.3,0.968,745304.7,745304.7,11100,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246233,2139513.00
06/23/2017 15:30,2,6.914,ACTIVE,215.77,368.20,59.991,1498246203,"274151322000054","219011344069620",26.96,43.20,0,330.33,391.94,188.6,180.1,0.712,969318.1,969318.1,10987,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246234,2139514.00
06/23/2017 15:30,2,7.156,ACTIVE,220.29,365.19,59.959,1498246203,"201051344000867","219011344069620",28.86,35.00,0,335.74,416.29,209.2,200.0,0.946,739104.8,739104.8,11094,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246235,2139515.00
06/23/2017 15:30,2,7.057,ACTIVE,220.29,366.70,59.996,1498246203,"201051344001093","219011344069620",28.88,35.00,0,335.14,415.39,206.5,197.4,0.932,743662.9,743662.9,11087,0,0,0,L,1122011218,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246236,2139516.00
06/23/2017 15:30,2,7.262,ACTIVE,220.97,367.90,59.986,1498246203,"201051344000900","219011344069620",29.02,30.80,0,334.24,420.20,213.3,204.0,0.959,760657.7,760657.7,11074,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246237,2139517.00
06/23/2017 15:30,2,7.135,ACTIVE,220.74,366.70,59.975,1498246203,"201051344000648","219011344069620",28.45,32.80,0,336.04,416.29,205.4,196.4,0.946,748818.1,748818.1,11062,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246238,2139518.00
06/23/2017 15:30,2,7.344,ACTIVE,221.19,369.10,59.996,1498246203,"201051344000569","219011344069620",28.43,32.60,0,335.44,420.80,211.3,202.1,0.968,762768.1,762768.1,11043,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246238,2139519.00
06/23/2017 15:30,2,7.303,ACTIVE,221.42,367.60,60.007,1498246203,"201051344000983","219011344069620",28.51,32.40,0,335.44,419.90,210.8,201.5,0.981,753328.9,753328.9,11067,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246239,2139520.00
06/23/2017 15:30,2,7.320,ACTIVE,221.64,366.70,60.007,1498246203,"201051344001158","219011344069620",28.01,33.00,0,337.24,419.30,207.6,198.4,0.950,738294.4,738294.4,11071,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246240,2139521.00
06/23/2017 15:30,2,7.174,ACTIVE,221.19,369.10,59.986,1498246203,"201051344000576","219011344069620",28.73,32.00,0,336.34,420.80,208.8,199.6,0.959,752841.6,752841.6,11071,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246241,2139522.00
06/23/2017 15:30,2,6.914,ACTIVE,215.54,352.57,59.996,1498246203,"274151322000087","219011344069620",27.75,57.70,0,330.63,391.34,194.2,185.5,0.729,943038.8,943038.8,11162,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498246242,2139523.00
06/23/2017 15:45,2,6.977,ACTIVE,220.97,367.30,59.981,1498247103,"201051344000645","219011344069620",28.49,32.20,0,338.44,419.30,201.2,192.3,0.910,751841.7,751841.7,11057,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247104,2139524.00
06/23/2017 15:45,2,6.689,ACTIVE,215.54,360.08,59.986,1498247103,"274151322000085","219011344069620",26.24,45.80,0,331.23,389.54,177.7,169.6,0.672,965169.9,965169.9,10996,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247105,2139525.00
06/23/2017 15:45,2,6.986,ACTIVE,220.06,366.70,59.981,1498247103,"201051344000633","219011344069620",28.43,36.00,0,335.14,416.59,201.2,192.2,0.941,738556.5,738556.5,11103,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247106,2139526.00
06/23/2017 15:45,2,7.000,ACTIVE,221.19,367.90,60.018,1498247103,"201051344000469","219011344069620",28.82,29.50,0,336.94,420.50,204.3,195.3,0.950,741872.7,741872.7,11071,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247107,2139527.00
06/23/2017 15:45,2,6.893,ACTIVE,218.26,361.89,60.034,1498247103,"201051344000646","219011344069620",28.73,35.60,0,335.14,414.79,200.6,191.7,0.941,737186.3,737186.3,11071,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247108,2139528.00
06/23/2017 15:45,2,6.764,ACTIVE,215.54,367.90,59.986,1498247103,"274151322000052","219011344069620",27.87,51.30,0,330.63,392.85,190.8,182.2,0.751,1003167.9,1003167.9,10999,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247109,2139529.00
06/23/2017 15:45,2,7.094,ACTIVE,219.61,364.29,59.991,1498247103,"201051344000585","219011344069620",28.82,34.50,0,334.54,413.89,207.1,197.9,0.959,749699.7,749699.7,11070,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247110,2139530.00
06/23/2017 15:45,2,6.953,ACTIVE,218.26,362.79,59.981,1498247103,"201051344001230","219011344069620",28.39,35.00,0,336.04,413.89,200.0,191.1,0.924,741830.3,741830.3,11080,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247111,2139531.00
06/23/2017 15:45,2,6.900,ACTIVE,219.61,364.59,59.981,1498247103,"201051344000582","219011344069620",28.47,34.00,0,334.54,414.49,199.0,190.1,0.910,731230.2,731230.2,11061,0,0,0,L,1122011218,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247112,2139532.00
06/23/2017 15:45,2,6.934,ACTIVE,218.48,362.79,59.986,1498247103,"201051344000955","219011344069620",28.33,36.30,0,336.04,414.19,199.0,190.1,0.932,750604.9,750604.9,11082,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247113,2139533.00
06/23/2017 15:45,2,4.486,ACTIVE,215.54,432.52,59.986,1498247103,"274151322000094","219011344069620",38.96,44.30,0,393.15,462.88,177.6,169.5,0.685,824667.9,824667.9,11279,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247114,2139534.00
06/23/2017 15:45,2,6.969,ACTIVE,221.19,367.00,59.986,1498247103,"201051344000579","219011344069620",28.55,35.60,0,337.84,419.00,201.3,192.4,0.928,760025.1,760025.1,11065,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247115,2139535.00
06/23/2017 15:45,2,6.965,ACTIVE,218.26,363.39,59.981,1498247103,"201051344000890","219011344069620",28.29,38.40,0,336.34,414.49,199.6,190.7,0.910,744608.5,744608.5,11076,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247116,2139536.00
06/23/2017 15:45,2,6.906,ACTIVE,219.16,365.80,60.002,1498247103,"201051344000438","219011344069620",28.43,37.00,0,335.74,413.29,198.9,190.0,0.924,747224.5,747224.5,11067,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247117,2139537.00
06/23/2017 15:45,2,6.898,ACTIVE,218.48,355.88,60.018,1498247103,"201051344000417","219011344069620",18.39,36.00,0,338.44,390.44,128.5,122.1,0.605,681009.4,681009.4,11096,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247118,2139538.00
06/23/2017 15:45,2,6.795,ACTIVE,215.09,375.11,59.981,1498247103,"274151322000083","219011344069620",27.83,50.40,0,330.03,391.94,191.4,182.8,0.760,993025.5,993025.5,11005,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247119,2139539.00
06/23/2017 15:45,2,7.092,ACTIVE,216.67,376.62,59.986,1498247103,"274151322000076","219011344069620",28.53,51.80,0,335.44,399.46,204.8,195.8,0.791,1059411.8,1059411.8,11003,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247120,2139540.00
06/23/2017 15:45,2,7.043,ACTIVE,219.84,367.30,59.991,1498247103,"201051344000868","219011344069620",28.53,31.80,0,335.14,414.19,203.4,194.4,0.915,740324.1,740324.1,11074,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247120,2139541.00
06/23/2017 15:45,2,7.160,ACTIVE,215.32,377.22,59.986,1498247103,"274151322000095","219011344069620",28.39,53.50,0,329.43,394.95,205.5,196.4,0.769,1049170.8,1049170.8,11017,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247121,2139542.00
06/23/2017 15:45,2,7.072,ACTIVE,221.19,360.69,59.991,1498247103,"201051344000988","219011344069620",18.53,29.30,0,342.95,396.45,132.7,126.2,0.610,653215.2,653215.2,11069,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247122,2139543.00
06/23/2017 15:45,2,7.088,ACTIVE,219.39,365.19,59.996,1498247103,"201051344001025","219011344069620",28.57,35.60,0,336.04,414.79,204.9,195.9,0.928,747126.6,747126.6,11082,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247123,2139544.00
06/23/2017 15:45,2,6.984,ACTIVE,220.97,366.40,59.996,1498247103,"201051344000458","219011344069620",28.65,33.80,0,339.34,419.90,202.6,193.6,0.946,752017.2,752017.2,11055,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247124,2139545.00
06/23/2017 15:45,2,6.980,ACTIVE,221.64,366.40,60.023,1498247103,"201051344000853","219011344069620",29.00,31.50,0,342.35,420.50,205.0,196.0,0.955,752912.6,752912.6,11066,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247125,2139546.00
06/23/2017 15:45,2,6.982,ACTIVE,218.26,364.59,59.991,1498247103,"201051344000685","219011344069620",28.35,35.40,0,336.64,413.59,200.5,191.6,0.972,747190.3,747190.3,11093,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247126,2139547.00
06/23/2017 15:45,2,6.984,ACTIVE,219.61,364.29,60.007,1498247103,"201051344000917","219011344069620",28.51,35.40,0,335.44,413.59,201.6,192.7,0.950,743817.4,743817.4,11082,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247127,2139548.00
06/23/2017 15:45,2,7.010,ACTIVE,218.26,363.09,59.996,1498247103,"201051344001145","219011344069620",28.31,34.50,0,336.04,415.09,201.1,192.2,0.937,751826.8,751826.8,11069,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247128,2139549.00
06/23/2017 15:45,2,7.021,ACTIVE,219.61,363.09,59.991,1498247103,"201051344000651","219011344069620",28.41,35.00,0,335.14,413.29,201.8,192.9,0.919,740450.4,740450.4,11073,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247129,2139550.00
06/23/2017 15:45,2,6.623,ACTIVE,215.54,350.77,59.991,1498247103,"274151322000088","219011344069620",27.59,44.30,0,331.23,391.04,185.0,176.7,0.698,952372.4,952372.4,11006,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247130,2139551.00
06/23/2017 15:45,2,4.572,ACTIVE,216.45,428.91,59.986,1498247103,"274151322000068","219011344069620",38.51,46.40,0,394.95,462.58,178.7,170.5,0.689,825190.1,825190.1,11293,0,0,0,L,1151911521,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247131,2139552.00
06/23/2017 15:45,2,7.055,ACTIVE,219.39,362.19,59.986,1498247103,"201051344001135","219011344069620",28.03,33.80,0,336.04,413.29,200.2,191.3,0.910,735884.4,735884.4,11062,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247132,2139553.00
06/23/2017 15:45,2,7.082,ACTIVE,218.93,363.69,59.991,1498247103,"201051344000594","219011344069620",28.17,39.00,0,333.93,414.79,202.1,193.1,0.924,754953.9,754953.9,11066,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247132,2139554.00
06/23/2017 15:45,2,7.027,ACTIVE,219.84,365.49,59.981,1498247103,"201051344001203","219011344069620",28.47,35.80,0,336.04,414.19,202.5,193.6,0.937,745355.0,745355.0,11101,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247133,2139555.00
06/23/2017 15:45,2,6.711,ACTIVE,215.54,356.48,59.981,1498247103,"274151322000054","219011344069620",26.64,43.20,0,330.03,390.14,181.1,172.8,0.681,969362.9,969362.9,10988,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247134,2139556.00
06/23/2017 15:45,2,6.953,ACTIVE,219.84,364.89,59.991,1498247103,"201051344000867","219011344069620",28.69,34.80,0,334.84,413.29,201.9,193.0,0.897,739155.0,739155.0,11095,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247135,2139557.00
06/23/2017 15:45,2,6.781,ACTIVE,219.61,364.59,59.991,1498247103,"201051344001093","219011344069620",28.88,34.00,0,334.84,412.38,198.2,189.4,0.915,743712.2,743712.2,11088,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247136,2139558.00
06/23/2017 15:45,2,6.959,ACTIVE,220.52,366.40,59.981,1498247103,"201051344000900","219011344069620",29.14,31.00,0,336.04,420.20,205.5,196.4,0.919,760708.8,760708.8,11075,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247137,2139559.00
06/23/2017 15:45,2,6.807,ACTIVE,220.29,365.19,60.002,1498247103,"201051344000648","219011344069620",28.71,32.60,0,336.64,418.70,197.8,189.0,0.919,748867.3,748867.3,11063,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247138,2139560.00
06/23/2017 15:45,2,6.979,ACTIVE,220.52,366.40,59.981,1498247103,"201051344000569","219011344069620",28.86,32.40,0,335.44,420.20,203.8,194.8,0.941,762818.8,762818.8,11044,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247139,2139561.00
06/23/2017 15:45,2,6.965,ACTIVE,220.52,366.40,59.986,1498247103,"201051344000983","219011344069620",28.88,32.40,0,336.34,420.20,203.7,194.7,0.950,753379.4,753379.4,11068,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247140,2139562.00
06/23/2017 15:45,2,7.004,ACTIVE,220.74,365.80,59.975,1498247103,"201051344001158","219011344069620",28.21,33.00,0,338.14,419.00,200.0,191.1,0.928,738344.1,738344.1,11072,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247141,2139563.00
06/23/2017 15:45,2,6.914,ACTIVE,220.74,366.70,59.975,1498247103,"201051344000576","219011344069620",28.78,30.80,0,340.85,419.90,201.5,192.6,0.924,752891.6,752891.6,11072,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247141,2139564.00
06/23/2017 15:45,2,6.609,ACTIVE,215.09,364.89,59.949,1498247103,"274151322000087","219011344069620",27.99,57.00,0,331.23,390.14,187.2,178.7,0.712,943085.2,943085.2,11163,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498247142,2139565.00
06/23/2017 16:00,2,8.340,ACTIVE,221.64,371.81,59.975,1498248003,"201051344000645","219011344069620",28.55,32.00,0,336.04,425.31,241.1,230.8,1.078,751889.7,751889.7,11058,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248004,2139566.00
06/23/2017 16:00,2,7.898,ACTIVE,216.22,364.89,59.981,1498248003,"274151322000085","219011344069620",26.56,45.80,0,330.63,392.85,212.4,203.1,0.813,965212.8,965212.8,10997,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248005,2139567.00
06/23/2017 16:00,2,7.979,ACTIVE,220.52,369.10,59.991,1498248003,"201051344000633","219011344069620",28.71,34.50,0,335.14,420.50,231.8,221.8,1.078,738604.7,738604.7,11104,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248006,2139568.00
06/23/2017 16:00,2,6.904,ACTIVE,220.97,369.10,59.975,1498248003,"201051344000469","219011344069620",29.18,28.50,0,334.84,426.21,203.9,194.9,0.941,741921.7,741921.7,11072,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248007,2139569.00
06/23/2017 16:00,2,6.711,ACTIVE,218.03,364.29,59.975,1498248003,"201051344000646","219011344069620",28.47,34.80,0,333.03,420.80,193.1,184.5,0.888,737234.7,737234.7,11072,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248008,2139570.00
06/23/2017 16:00,2,6.342,ACTIVE,215.32,369.40,59.991,1498248003,"274151322000052","219011344069620",28.01,51.30,0,327.02,400.36,179.7,171.5,0.703,1003214.1,1003214.1,11000,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248009,2139571.00
06/23/2017 16:00,2,4.898,ACTIVE,217.80,357.68,59.986,1498248003,"201051344000585","219011344069620",28.84,33.30,0,334.54,420.50,142.8,135.9,0.658,749749.6,749749.6,11071,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248010,2139572.00
06/23/2017 16:00,2,4.318,ACTIVE,216.22,353.17,59.975,1498248003,"201051344001230","219011344069620",28.77,34.50,0,331.53,419.90,125.7,119.4,0.583,741878.4,741878.4,11081,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248011,2139573.00
06/23/2017 16:00,2,4.279,ACTIVE,217.35,354.37,59.986,1498248003,"201051344000582","219011344069620",28.23,34.30,0,334.24,419.90,122.4,116.2,0.579,731278.0,731278.0,11062,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248011,2139574.00
06/23/2017 16:00,2,4.609,ACTIVE,216.22,353.77,59.986,1498248003,"201051344000955","219011344069620",28.63,36.00,0,333.03,419.60,133.6,127.0,0.636,750652.8,750652.8,11083,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248012,2139575.00
06/23/2017 16:00,2,2.980,ACTIVE,214.64,425.91,59.986,1498248003,"274151322000094","219011344069620",39.06,44.50,0,390.74,462.58,117.8,111.8,0.460,824710.8,824710.8,11280,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248013,2139576.00
06/23/2017 16:00,2,5.428,ACTIVE,219.16,360.08,59.986,1498248003,"201051344000579","219011344069620",28.84,35.40,0,336.94,425.61,158.5,151.0,0.725,760073.4,760073.4,11066,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248014,2139577.00
06/23/2017 16:00,2,4.775,ACTIVE,216.22,353.47,59.965,1498248003,"201051344000890","219011344069620",28.67,38.00,0,333.33,420.20,138.2,131.5,0.614,744656.5,744656.5,11077,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248015,2139578.00
06/23/2017 16:00,2,3.943,ACTIVE,216.45,352.87,59.991,1498248003,"201051344000438","219011344069620",28.67,36.30,0,334.84,419.60,114.4,108.5,0.539,747272.4,747272.4,11068,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248016,2139579.00
06/23/2017 16:00,2,3.852,ACTIVE,216.00,357.08,59.986,1498248003,"201051344000417","219011344069620",18.37,35.40,0,316.20,394.95,71.7,67.2,0.619,681040.1,681040.1,11097,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248017,2139580.00
06/23/2017 16:00,2,3.854,ACTIVE,213.96,356.18,59.986,1498248003,"274151322000083","219011344069620",28.15,49.80,0,329.73,396.15,109.8,104.0,0.433,993071.7,993071.7,11006,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248018,2139581.00
06/23/2017 16:00,2,4.176,ACTIVE,214.87,347.46,59.991,1498248003,"274151322000076","219011344069620",29.10,51.00,0,331.53,405.17,123.1,116.9,0.495,1059461.3,1059461.3,11004,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248019,2139582.00
06/23/2017 16:00,2,4.914,ACTIVE,217.58,355.88,59.981,1498248003,"201051344000868","219011344069620",28.73,30.50,0,334.24,420.50,143.0,136.1,0.654,740372.6,740372.6,11075,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248020,2139583.00
06/23/2017 16:00,2,4.363,ACTIVE,213.96,350.47,59.986,1498248003,"274151322000095","219011344069620",28.57,52.30,0,328.22,400.36,126.0,119.7,0.477,1049220.3,1049220.3,11018,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248020,2139584.00
06/23/2017 16:00,2,3.936,ACTIVE,217.58,354.07,59.991,1498248003,"201051344000988","219011344069620",18.85,29.30,0,321.01,400.96,75.0,70.5,0.676,653246.7,653246.7,11070,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248022,2139585.00
06/23/2017 16:00,2,3.604,ACTIVE,216.00,350.17,60.012,1498248003,"201051344001025","219011344069620",28.63,35.40,0,335.14,421.10,104.4,98.8,0.473,747175.7,747175.7,11083,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248023,2139586.00
06/23/2017 16:00,2,3.414,ACTIVE,216.67,350.47,59.970,1498248003,"201051344000458","219011344069620",28.82,32.60,0,336.34,425.61,99.7,94.3,0.473,752065.4,752065.4,11056,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248023,2139587.00
06/23/2017 16:00,2,3.473,ACTIVE,217.35,352.57,59.991,1498248003,"201051344000853","219011344069620",28.94,31.30,0,338.74,426.51,101.8,96.3,0.486,752961.2,752961.2,11067,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248024,2139588.00
06/23/2017 16:00,2,3.373,ACTIVE,215.54,350.17,59.981,1498248003,"201051344000685","219011344069620",28.51,34.50,0,333.93,419.90,97.3,92.0,0.482,747238.3,747238.3,11094,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248025,2139589.00
06/23/2017 16:00,2,3.340,ACTIVE,216.00,349.56,60.012,1498248003,"201051344000917","219011344069620",28.69,34.50,0,333.63,419.00,97.0,91.7,0.446,743865.5,743865.5,11083,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248026,2139590.00
06/23/2017 16:00,2,3.326,ACTIVE,215.32,349.26,59.991,1498248003,"201051344001145","219011344069620",28.21,33.80,0,335.14,421.10,95.1,89.9,0.438,751874.9,751874.9,11070,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248027,2139591.00
06/23/2017 16:00,2,3.555,ACTIVE,216.67,351.37,59.986,1498248003,"201051344000651","219011344069620",28.67,33.50,0,335.14,419.90,103.3,97.8,0.486,740498.6,740498.6,11074,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248028,2139592.00
06/23/2017 16:00,2,3.344,ACTIVE,213.96,352.27,59.970,1498248003,"274151322000088","219011344069620",27.51,43.40,0,329.43,395.25,93.2,88.0,0.354,952416.8,952416.8,11007,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248029,2139593.00
