ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 16:00,2,2.389,ACTIVE,214.87,417.19,60.012,1498248003,"274151322000068","219011344069620",38.47,45.50,0,394.65,461.08,93.3,88.1,0.358,825232.7,825232.7,11294,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248030,2139594.00
06/23/2017 16:00,2,3.896,ACTIVE,216.22,351.67,59.991,1498248003,"201051344001135","219011344069620",28.80,33.80,0,334.84,418.70,113.8,107.9,0.530,735932.2,735932.2,11063,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248031,2139595.00
06/23/2017 16:00,2,4.020,ACTIVE,216.45,353.17,59.996,1498248003,"201051344000594","219011344069620",28.88,38.80,0,333.93,420.50,117.7,111.7,0.548,755001.8,755001.8,11067,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248031,2139596.00
06/23/2017 16:00,2,4.236,ACTIVE,216.67,352.57,59.986,1498248003,"201051344001203","219011344069620",28.61,35.60,0,334.54,419.90,122.8,116.6,0.592,745403.2,745403.2,11102,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248033,2139597.00
06/23/2017 16:00,2,4.779,ACTIVE,214.19,345.36,59.986,1498248003,"274151322000054","219011344069620",26.90,43.00,0,329.13,395.55,130.2,123.8,0.499,969406.3,969406.3,10989,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248034,2139598.00
06/23/2017 16:00,2,4.156,ACTIVE,217.13,353.47,59.996,1498248003,"201051344000867","219011344069620",29.06,33.80,0,334.84,419.30,122.2,116.1,0.557,739202.9,739202.9,11096,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248035,2139599.00
06/23/2017 16:00,2,3.918,ACTIVE,216.90,353.47,60.002,1498248003,"201051344001093","219011344069620",28.98,33.30,0,333.63,419.60,115.0,109.0,0.530,743759.3,743759.3,11089,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248035,2139600.00
06/23/2017 16:00,2,3.836,ACTIVE,217.13,353.17,59.996,1498248003,"201051344000900","219011344069620",29.16,30.30,0,334.84,426.21,113.1,107.2,0.517,760757.3,760757.3,11076,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248037,2139601.00
06/23/2017 16:00,2,3.355,ACTIVE,216.67,351.37,60.023,1498248003,"201051344000648","219011344069620",28.80,31.30,0,335.74,424.71,97.9,92.6,0.460,748914.1,748914.1,11064,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248038,2139602.00
06/23/2017 16:00,2,3.270,ACTIVE,216.67,351.07,59.991,1498248003,"201051344000569","219011344069620",29.14,32.00,0,335.74,426.81,96.5,91.2,0.455,762866.9,762866.9,11045,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248038,2139603.00
06/23/2017 16:00,2,3.217,ACTIVE,216.90,350.47,59.991,1498248003,"201051344000983","219011344069620",29.04,31.30,0,335.74,426.21,94.6,89.4,0.442,753427.5,753427.5,11069,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248039,2139604.00
06/23/2017 16:00,2,3.133,ACTIVE,216.45,349.56,59.996,1498248003,"201051344001158","219011344069620",28.17,32.40,0,336.04,425.01,89.4,84.3,0.420,738391.5,738391.5,11073,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248040,2139605.00
06/23/2017 16:00,2,3.016,ACTIVE,216.90,351.37,59.996,1498248003,"201051344000576","219011344069620",28.78,31.30,0,337.24,425.61,88.0,83.0,0.415,752939.0,752939.0,11073,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248041,2139606.00
06/23/2017 16:00,2,2.984,ACTIVE,213.96,341.75,59.996,1498248003,"274151322000087","219011344069620",27.99,55.50,0,329.13,394.65,84.6,79.7,0.309,943129.7,943129.7,11164,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248042,2139607.00
06/23/2017 16:15,2,6.859,ACTIVE,220.29,364.29,60.018,1498248903,"201051344000645","219011344069620",28.63,30.00,0,335.44,427.41,198.8,190.0,0.906,751926.2,751926.2,11059,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248905,2139608.00
06/23/2017 16:15,2,5.641,ACTIVE,215.54,350.77,59.996,1498248903,"274151322000085","219011344069620",27.55,41.80,0,328.22,397.05,157.4,150.0,0.597,965245.5,965245.5,10998,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248905,2139609.00
06/23/2017 16:15,2,6.451,ACTIVE,219.84,364.29,59.996,1498248903,"201051344000633","219011344069620",29.18,32.60,0,334.24,428.31,190.6,182.0,0.888,738641.2,738641.2,11105,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248906,2139610.00
06/23/2017 16:15,2,6.270,ACTIVE,220.52,366.40,60.002,1498248903,"201051344000469","219011344069620",29.30,27.00,0,333.93,429.22,185.8,177.4,0.857,741958.7,741958.7,11073,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248907,2139611.00
06/23/2017 16:15,2,6.449,ACTIVE,217.58,360.38,59.991,1498248903,"201051344000646","219011344069620",28.84,32.80,0,332.73,424.11,188.2,179.7,0.871,737271.1,737271.1,11073,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248908,2139612.00
06/23/2017 16:15,2,6.068,ACTIVE,215.32,367.60,59.986,1498248903,"274151322000052","219011344069620",28.41,48.00,0,328.82,400.66,174.2,166.2,0.685,1003249.0,1003249.0,11001,0,0,0,L,1151911521,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248909,2139613.00
06/23/2017 16:15,2,6.469,ACTIVE,218.71,362.19,59.996,1498248903,"201051344000585","219011344069620",29.28,32.40,0,333.93,426.21,192.0,183.4,0.915,749787.2,749787.2,11072,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248910,2139614.00
06/23/2017 16:15,2,7.303,ACTIVE,218.03,361.29,59.981,1498248903,"201051344001230","219011344069620",27.65,33.00,0,331.83,424.11,205.4,196.3,0.981,741914.5,741914.5,11082,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248911,2139615.00
06/23/2017 16:15,2,7.797,ACTIVE,220.52,368.20,59.996,1498248903,"201051344000582","219011344069620",28.65,33.00,0,333.03,429.22,226.3,216.5,1.021,731314.1,731314.1,11063,0,0,0,L,1122011218,0,126.07,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248912,2139616.00
06/23/2017 16:15,2,7.373,ACTIVE,218.71,364.59,59.996,1498248903,"201051344000955","219011344069620",29.04,34.00,0,332.73,422.60,216.8,207.3,1.008,750689.0,750689.0,11084,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248913,2139617.00
06/23/2017 16:15,2,4.771,ACTIVE,215.54,435.23,59.991,1498248903,"274151322000094","219011344069620",39.26,42.50,0,385.33,470.99,190.1,181.6,0.738,824742.9,824742.9,11281,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248914,2139618.00
06/23/2017 16:15,2,6.367,ACTIVE,220.52,365.80,59.996,1498248903,"201051344000579","219011344069620",29.14,33.30,0,335.14,428.91,187.9,179.5,0.862,760110.1,760110.1,11067,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248915,2139619.00
06/23/2017 16:15,2,6.344,ACTIVE,217.80,360.38,60.007,1498248903,"201051344000890","219011344069620",28.77,35.60,0,332.73,425.01,184.7,176.4,0.844,744692.9,744692.9,11078,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248916,2139620.00
06/23/2017 16:15,2,6.223,ACTIVE,218.26,359.78,60.034,1498248903,"201051344000438","219011344069620",28.77,34.50,0,334.24,423.20,181.2,173.0,0.844,747308.6,747308.6,11069,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248917,2139621.00
06/23/2017 16:15,2,6.084,ACTIVE,217.80,354.07,60.002,1498248903,"201051344000417","219011344069620",18.71,33.80,0,316.50,398.26,115.5,109.5,0.548,681063.4,681063.4,11098,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248917,2139622.00
06/23/2017 16:15,2,6.016,ACTIVE,215.32,371.51,59.996,1498248903,"274151322000083","219011344069620",28.15,45.50,0,329.13,400.06,171.3,163.4,0.685,993106.8,993106.8,11007,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248918,2139623.00
06/23/2017 16:15,2,6.311,ACTIVE,216.45,370.00,59.986,1498248903,"274151322000076","219011344069620",28.94,46.40,0,330.33,406.37,185.0,176.6,0.712,1059498.9,1059498.9,11005,0,0,0,L,1151911521,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248919,2139624.00
06/23/2017 16:15,2,6.826,ACTIVE,219.61,363.09,59.991,1498248903,"201051344000868","219011344069620",29.16,28.30,0,334.54,426.81,201.5,192.6,0.919,740409.6,740409.6,11076,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248920,2139625.00
06/23/2017 16:15,2,6.615,ACTIVE,215.54,374.81,60.018,1498248903,"274151322000095","219011344069620",28.90,48.80,0,326.12,401.56,193.6,184.9,0.734,1049258.0,1049258.0,11019,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248921,2139626.00
06/23/2017 16:15,2,7.961,ACTIVE,221.87,365.80,59.965,1498248903,"201051344000988","219011344069620",19.10,28.00,0,318.00,404.27,154.1,146.8,0.712,653270.8,653270.8,11071,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248922,2139627.00
06/23/2017 16:15,2,8.225,ACTIVE,220.06,367.60,60.018,1498248903,"201051344001025","219011344069620",29.04,33.50,0,333.63,422.90,241.9,231.6,1.092,747213.2,747213.2,11084,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248923,2139628.00
06/23/2017 16:15,2,8.256,ACTIVE,222.55,374.21,60.002,1498248903,"201051344000458","219011344069620",29.06,31.80,0,335.14,428.61,242.8,232.4,1.087,752102.3,752102.3,11057,0,0,0,L,1122011218,0,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248924,2139629.00
06/23/2017 16:15,2,7.947,ACTIVE,222.55,372.11,60.007,1498248903,"201051344000853","219011344069620",29.38,28.80,0,338.44,428.61,236.4,226.2,1.069,752998.6,752998.6,11068,0,0,0,L,1122011218,0,126.75,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248925,2139630.00
06/23/2017 16:15,2,8.104,ACTIVE,218.71,368.50,59.991,1498248903,"201051344000685","219011344069620",28.59,32.80,0,332.73,423.50,234.4,224.3,1.109,747275.0,747275.0,11095,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248926,2139631.00
06/23/2017 16:15,2,8.002,ACTIVE,220.29,367.90,59.991,1498248903,"201051344000917","219011344069620",29.02,32.80,0,333.33,421.40,235.0,224.9,1.092,743902.3,743902.3,11084,0,0,0,L,1122011218,0,125.85,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248926,2139632.00
06/23/2017 16:15,2,7.750,ACTIVE,218.48,364.89,59.986,1498248903,"201051344001145","219011344069620",28.80,32.60,0,334.54,423.50,226.0,216.2,1.016,751911.8,751911.8,11071,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248927,2139633.00
06/23/2017 16:15,2,7.379,ACTIVE,219.84,366.40,60.018,1498248903,"201051344000651","219011344069620",28.98,32.00,0,334.24,426.51,216.5,207.0,0.977,740535.7,740535.7,11075,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248928,2139634.00
06/23/2017 16:15,2,7.162,ACTIVE,216.00,353.47,60.002,1498248903,"274151322000088","219011344069620",27.91,41.30,0,329.13,399.76,202.4,193.4,0.769,952451.0,952451.0,11008,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248929,2139635.00
06/23/2017 16:15,2,5.020,ACTIVE,216.90,437.03,60.002,1498248903,"274151322000068","219011344069620",38.49,43.80,0,382.63,470.99,195.8,187.1,0.742,825265.3,825265.3,11295,0,0,0,L,1151911521,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248930,2139636.00
06/23/2017 16:15,2,8.090,ACTIVE,219.84,368.50,59.996,1498248903,"201051344001135","219011344069620",29.04,32.00,0,333.63,422.60,237.8,227.6,1.083,735969.3,735969.3,11064,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248931,2139637.00
06/23/2017 16:15,2,8.391,ACTIVE,220.29,370.30,59.970,1498248903,"201051344000594","219011344069620",28.96,37.00,0,333.33,423.50,246.0,235.5,1.114,755039.1,755039.1,11068,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248932,2139638.00
06/23/2017 16:15,2,8.443,ACTIVE,220.52,369.10,60.023,1498248903,"201051344001203","219011344069620",28.75,33.80,0,335.14,425.61,245.8,235.3,1.131,745440.4,745440.4,11103,0,0,0,L,1122011218,0,126.53,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248933,2139639.00
06/23/2017 16:15,2,7.945,ACTIVE,216.22,355.58,59.986,1498248903,"274151322000054","219011344069620",27.33,40.60,0,326.12,399.16,219.7,210.1,0.826,969440.2,969440.2,10990,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248934,2139640.00
06/23/2017 16:15,2,8.314,ACTIVE,221.19,368.20,59.975,1498248903,"201051344000867","219011344069620",28.92,32.00,0,333.93,425.61,243.3,232.9,1.087,739240.2,739240.2,11097,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248935,2139641.00
06/23/2017 16:15,2,8.092,ACTIVE,220.29,367.90,60.023,1498248903,"201051344001093","219011344069620",29.14,32.60,0,333.33,422.90,238.7,228.4,1.083,743795.9,743795.9,11090,0,0,0,L,1122011218,0,126.07,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248935,2139642.00
06/23/2017 16:15,2,8.311,ACTIVE,221.87,373.61,59.996,1498248903,"201051344000900","219011344069620",29.16,29.50,0,334.54,428.91,245.2,234.8,1.092,760795.1,760795.1,11077,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248936,2139643.00
06/23/2017 16:15,2,7.979,ACTIVE,221.87,370.30,60.002,1498248903,"201051344000648","219011344069620",29.24,30.30,0,335.14,428.91,236.2,226.1,1.083,748950.7,748950.7,11065,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248938,2139644.00
06/23/2017 16:15,2,8.232,ACTIVE,222.10,372.11,60.002,1498248903,"201051344000569","219011344069620",29.08,31.30,0,334.54,429.52,242.4,232.0,1.083,762904.6,762904.6,11046,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248939,2139645.00
06/23/2017 16:15,2,8.129,ACTIVE,222.55,375.11,60.028,1498248903,"201051344000983","219011344069620",29.34,30.50,0,334.54,429.22,241.4,231.0,1.109,753465.2,753465.2,11070,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248939,2139646.00
06/23/2017 16:15,2,8.188,ACTIVE,222.32,370.60,59.991,1498248903,"201051344001158","219011344069620",28.75,31.00,0,334.84,427.71,238.5,228.3,1.078,738428.7,738428.7,11074,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248940,2139647.00
06/23/2017 16:15,2,8.107,ACTIVE,222.55,372.41,60.007,1498248903,"201051344000576","219011344069620",29.10,30.00,0,335.44,429.82,238.9,228.7,1.078,752976.3,752976.3,11074,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248941,2139648.00
06/23/2017 16:15,2,7.814,ACTIVE,216.22,354.97,59.991,1498248903,"274151322000087","219011344069620",27.97,52.50,0,327.02,400.06,221.2,211.6,0.831,943164.7,943164.7,11165,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498248942,2139649.00
06/23/2017 16:30,2,8.266,ACTIVE,221.42,370.00,59.981,1498249803,"201051344000645","219011344069620",28.15,30.80,0,320.11,428.01,235.8,225.6,1.047,751963.8,751963.8,11060,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249805,2139650.00
06/23/2017 16:30,2,7.287,ACTIVE,215.32,375.11,59.949,1498249803,"274151322000085","219011344069620",26.70,40.60,0,330.33,399.46,196.8,188.0,0.747,965279.5,965279.5,10999,0,0,0,L,1151911521,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249806,2139651.00
06/23/2017 16:30,2,5.791,ACTIVE,218.48,362.19,59.965,1498249803,"201051344000633","219011344069620",28.47,33.00,0,318.91,428.01,166.6,158.9,0.769,738679.0,738679.0,11106,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249807,2139652.00
06/23/2017 16:30,2,4.656,ACTIVE,218.26,357.68,59.959,1498249803,"201051344000469","219011344069620",28.77,28.00,0,335.74,429.22,135.6,129.0,0.636,741996.9,741996.9,11074,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249808,2139653.00
06/23/2017 16:30,2,5.852,ACTIVE,216.90,358.88,59.970,1498249803,"201051344000646","219011344069620",28.53,33.50,0,315.30,424.11,169.4,161.6,0.809,737308.9,737308.9,11074,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249809,2139654.00
06/23/2017 16:30,2,7.398,ACTIVE,215.09,355.28,59.954,1498249803,"274151322000052","219011344069620",27.69,48.00,0,328.82,401.56,207.6,198.4,0.831,1003285.2,1003285.2,11002,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249809,2139655.00
06/23/2017 16:30,2,7.826,ACTIVE,219.84,368.20,59.959,1498249803,"201051344000585","219011344069620",27.85,32.20,0,333.33,425.61,221.2,211.6,1.039,749826.2,749826.2,11073,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249810,2139656.00
06/23/2017 16:30,2,7.934,ACTIVE,218.48,363.09,59.981,1498249803,"201051344001230","219011344069620",28.39,33.50,0,319.21,423.50,228.2,218.3,1.061,741952.1,741952.1,11083,0,0,0,L,1122011218,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249811,2139657.00
06/23/2017 16:30,2,8.148,ACTIVE,220.52,368.50,59.981,1498249803,"201051344000582","219011344069620",28.57,32.60,0,315.90,428.31,235.6,225.5,1.061,731351.5,731351.5,11064,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249812,2139658.00
06/23/2017 16:30,2,8.197,ACTIVE,219.39,365.80,59.949,1498249803,"201051344000955","219011344069620",28.75,33.30,0,318.91,422.60,238.6,228.4,1.100,750726.5,750726.5,11085,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249814,2139659.00
06/23/2017 16:30,2,5.346,ACTIVE,216.00,442.74,59.959,1498249803,"274151322000094","219011344069620",39.46,42.80,0,392.85,471.30,213.5,204.1,0.818,824776.2,824776.2,11282,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249815,2139660.00
06/23/2017 16:30,2,8.135,ACTIVE,221.87,369.10,59.959,1498249803,"201051344000579","219011344069620",28.65,32.80,0,336.94,428.61,236.0,225.9,1.074,760148.1,760148.1,11068,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249816,2139661.00
06/23/2017 16:30,2,8.146,ACTIVE,218.71,368.20,59.965,1498249803,"201051344000890","219011344069620",28.17,35.00,0,319.51,424.11,232.2,222.2,1.047,744730.6,744730.6,11079,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249816,2139662.00
06/23/2017 16:30,2,7.828,ACTIVE,219.84,367.60,59.975,1498249803,"201051344000438","219011344069620",28.65,34.30,0,315.60,422.90,227.0,217.2,1.052,747346.2,747346.2,11070,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249817,2139663.00
06/23/2017 16:30,2,7.939,ACTIVE,219.16,359.78,59.965,1498249803,"201051344000417","219011344069620",18.25,33.00,0,318.30,399.76,146.9,139.8,0.689,681087.6,681087.6,11099,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249818,2139664.00
06/23/2017 16:30,2,7.928,ACTIVE,215.32,381.73,59.944,1498249803,"274151322000083","219011344069620",27.83,46.00,0,329.13,401.56,223.3,213.6,0.888,993143.2,993143.2,11008,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249819,2139665.00
06/23/2017 16:30,2,8.350,ACTIVE,216.90,379.32,59.928,1498249803,"274151322000076","219011344069620",28.65,47.80,0,331.23,406.07,242.0,231.6,0.928,1059538.0,1059538.0,11006,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249820,2139666.00
06/23/2017 16:30,2,8.111,ACTIVE,220.29,369.40,60.002,1498249803,"201051344000868","219011344069620",28.86,29.50,0,334.54,427.41,237.1,226.9,1.052,740447.7,740447.7,11077,0,0,0,L,1122011218,0,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249821,2139667.00
06/23/2017 16:30,2,8.480,ACTIVE,215.54,380.52,59.959,1498249803,"274151322000095","219011344069620",28.37,48.30,0,327.92,400.96,243.5,233.1,0.906,1049297.1,1049297.1,11020,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249822,2139668.00
06/23/2017 16:30,2,8.215,ACTIVE,221.64,363.69,59.996,1498249803,"201051344000988","219011344069620",18.47,27.80,0,319.51,406.07,153.6,146.3,0.694,653295.6,653295.6,11072,0,0,0,L,1122011218,0,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249823,2139669.00
06/23/2017 16:30,2,8.180,ACTIVE,220.29,368.20,59.965,1498249803,"201051344001025","219011344069620",28.67,33.00,0,334.24,422.90,237.2,227.0,1.083,747251.9,747251.9,11085,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249824,2139670.00
06/23/2017 16:30,2,7.326,ACTIVE,220.97,367.00,59.975,1498249803,"201051344000458","219011344069620",28.49,31.00,0,337.24,429.52,211.4,202.1,0.986,752140.2,752140.2,11058,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249825,2139671.00
06/23/2017 16:30,2,7.664,ACTIVE,221.42,368.80,59.954,1498249803,"201051344000853","219011344069620",28.47,30.00,0,338.44,428.01,220.9,211.3,1.030,753036.9,753036.9,11069,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249825,2139672.00
06/23/2017 16:30,2,6.932,ACTIVE,218.03,361.89,59.954,1498249803,"201051344000685","219011344069620",28.59,32.80,0,315.90,422.60,200.6,191.7,0.963,747312.9,747312.9,11096,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249826,2139673.00
06/23/2017 16:30,2,7.393,ACTIVE,219.39,365.19,59.944,1498249803,"201051344000917","219011344069620",28.47,33.00,0,317.10,422.90,213.1,203.7,1.003,743940.4,743940.4,11085,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249827,2139674.00
06/23/2017 16:30,2,7.555,ACTIVE,218.26,362.79,59.954,1498249803,"201051344001145","219011344069620",28.53,31.80,0,318.91,424.11,218.2,208.7,0.981,751949.8,751949.8,11072,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249828,2139675.00
06/23/2017 16:30,2,7.127,ACTIVE,219.84,366.10,59.938,1498249803,"201051344000651","219011344069620",28.33,32.40,0,318.00,426.51,204.5,195.4,0.915,740573.9,740573.9,11076,0,0,0,L,1122011218,0,126.07,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249829,2139676.00
06/23/2017 16:30,2,6.635,ACTIVE,215.32,364.59,59.959,1498249803,"274151322000088","219011344069620",27.87,41.30,0,329.13,400.36,187.4,178.9,0.707,952486.1,952486.1,11009,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249830,2139677.00
06/23/2017 16:30,2,4.857,ACTIVE,216.00,435.83,59.959,1498249803,"274151322000068","219011344069620",38.53,43.40,0,394.65,471.60,188.9,180.4,0.729,825298.9,825298.9,11296,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249831,2139678.00
06/23/2017 16:30,2,7.260,ACTIVE,219.16,364.89,59.975,1498249803,"201051344001135","219011344069620",28.43,32.00,0,333.93,425.31,209.2,200.0,0.981,736007.2,736007.2,11065,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249832,2139679.00
06/23/2017 16:30,2,7.809,ACTIVE,219.39,365.19,59.970,1498249803,"201051344000594","219011344069620",28.43,36.80,0,333.33,423.81,224.9,215.2,1.039,755077.1,755077.1,11069,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249833,2139680.00
06/23/2017 16:30,2,7.857,ACTIVE,220.06,367.30,59.949,1498249803,"201051344001203","219011344069620",29.08,34.00,0,316.80,426.81,231.3,221.3,1.061,745478.6,745478.6,11104,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249834,2139681.00
06/23/2017 16:30,2,7.664,ACTIVE,215.54,376.31,59.928,1498249803,"274151322000054","219011344069620",26.92,40.20,0,327.92,400.96,208.8,199.6,0.787,969475.0,969475.0,10991,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249834,2139682.00
06/23/2017 16:30,2,7.973,ACTIVE,220.52,367.60,59.986,1498249803,"201051344000867","219011344069620",28.59,31.80,0,335.14,426.81,230.7,220.7,1.034,739278.2,739278.2,11098,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249835,2139683.00
06/23/2017 16:30,2,7.779,ACTIVE,220.06,367.30,59.965,1498249803,"201051344001093","219011344069620",28.77,32.40,0,318.00,427.71,226.7,216.9,1.025,743833.3,743833.3,11091,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249836,2139684.00
06/23/2017 16:30,2,8.186,ACTIVE,221.19,370.90,59.965,1498249803,"201051344000900","219011344069620",28.98,28.80,0,333.63,428.61,240.4,230.1,1.078,760833.4,760833.4,11078,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249837,2139685.00
06/23/2017 16:30,2,7.816,ACTIVE,220.97,368.50,59.970,1498249803,"201051344000648","219011344069620",28.53,31.00,0,317.10,429.52,225.6,215.8,1.025,748987.8,748987.8,11066,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249838,2139686.00
06/23/2017 16:30,2,7.504,ACTIVE,221.19,367.90,59.975,1498249803,"201051344000569","219011344069620",28.92,30.50,0,335.74,428.91,219.7,210.1,0.999,762942.7,762942.7,11047,0,0,0,L,1122011218,0,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249839,2139687.00
06/23/2017 16:30,2,7.309,ACTIVE,220.97,367.30,59.938,1498249803,"201051344000983","219011344069620",28.88,30.50,0,335.44,428.91,213.8,204.5,0.986,753503.4,753503.4,11071,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249840,2139688.00
06/23/2017 16:30,2,7.520,ACTIVE,221.19,367.00,59.938,1498249803,"201051344001158","219011344069620",28.51,32.00,0,319.21,429.52,217.0,207.5,0.999,738466.4,738466.4,11075,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249841,2139689.00
06/23/2017 16:30,2,7.348,ACTIVE,220.97,368.80,59.970,1498249803,"201051344000576","219011344069620",28.78,29.30,0,319.21,429.82,214.1,204.7,0.981,753013.8,753013.8,11075,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249842,2139690.00
06/23/2017 16:30,2,7.088,ACTIVE,215.32,372.71,59.954,1498249803,"274151322000087","219011344069620",27.75,52.50,0,327.32,401.56,198.9,190.1,0.747,943200.2,943200.2,11166,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498249843,2139691.00
06/23/2017 16:45,2,2.900,ACTIVE,216.22,348.96,60.007,1498250703,"201051344000645","219011344069620",28.71,30.00,0,318.30,422.60,84.3,79.5,0.389,752002.3,752002.3,11061,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250704,2139692.00
06/23/2017 16:45,2,2.768,ACTIVE,213.74,358.28,59.991,1498250703,"274151322000085","219011344069620",27.35,38.80,0,329.13,392.85,76.7,72.1,0.530,965313.8,965313.8,11000,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250705,2139693.00
06/23/2017 16:45,2,2.900,ACTIVE,216.00,349.86,59.996,1498250703,"201051344000633","219011344069620",28.82,32.40,0,318.61,417.79,84.7,79.8,0.407,738717.6,738717.6,11107,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250706,2139694.00
06/23/2017 16:45,2,2.904,ACTIVE,216.22,348.36,59.986,1498250703,"201051344000469","219011344069620",29.24,27.00,0,318.00,425.31,86.0,81.1,0.415,742036.0,742036.0,11075,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250707,2139695.00
06/23/2017 16:45,2,2.945,ACTIVE,214.64,347.16,59.991,1498250703,"201051344000646","219011344069620",28.37,32.60,0,318.91,420.20,84.6,79.7,0.407,737347.2,737347.2,11075,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250708,2139696.00
06/23/2017 16:45,2,2.848,ACTIVE,213.29,341.15,59.981,1498250703,"274151322000052","219011344069620",28.23,45.80,0,328.52,395.55,81.4,76.6,0.309,1003321.8,1003321.8,11003,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250709,2139697.00
06/23/2017 16:45,2,2.959,ACTIVE,215.54,348.36,59.986,1498250703,"201051344000585","219011344069620",29.28,32.40,0,333.93,419.00,87.7,82.7,0.407,749865.9,749865.9,11074,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250710,2139698.00
06/23/2017 16:45,2,2.865,ACTIVE,214.64,346.56,59.986,1498250703,"201051344001230","219011344069620",28.82,32.60,0,317.70,419.30,83.6,78.8,0.393,741990.2,741990.2,11084,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250711,2139699.00
06/23/2017 16:45,2,2.879,ACTIVE,216.00,348.66,60.012,1498250703,"201051344000582","219011344069620",28.65,32.20,0,317.10,419.30,83.5,78.6,0.384,731389.5,731389.5,11065,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250712,2139700.00
06/23/2017 16:45,2,2.902,ACTIVE,214.87,347.76,59.986,1498250703,"201051344000955","219011344069620",28.69,33.50,0,317.40,419.90,84.3,79.4,0.389,750764.2,750764.2,11086,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250713,2139701.00
06/23/2017 16:45,2,1.850,ACTIVE,213.51,421.10,59.975,1498250703,"274151322000094","219011344069620",39.16,39.80,0,390.44,462.28,73.1,68.6,0.508,824809.8,824809.8,11283,0,0,0,L,1151911521,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250714,2139702.00
06/23/2017 16:45,2,2.969,ACTIVE,216.45,349.26,59.991,1498250703,"201051344000579","219011344069620",28.55,33.00,0,319.81,424.11,85.9,81.0,0.398,760186.6,760186.6,11069,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250714,2139703.00
06/23/2017 16:45,2,2.873,ACTIVE,214.87,347.16,59.975,1498250703,"201051344000890","219011344069620",29.04,34.80,0,318.00,418.70,84.5,79.7,0.380,744768.6,744768.6,11080,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250715,2139704.00
06/23/2017 16:45,2,2.898,ACTIVE,215.32,348.96,59.981,1498250703,"201051344000438","219011344069620",28.67,34.00,0,318.00,417.79,84.3,79.4,0.398,747383.9,747383.9,11071,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250716,2139705.00
06/23/2017 16:45,2,2.861,ACTIVE,215.32,352.57,59.991,1498250703,"201051344000417","219011344069620",18.85,32.40,0,319.21,394.05,54.7,50.9,0.468,681111.8,681111.8,11100,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250717,2139706.00
06/23/2017 16:45,2,2.820,ACTIVE,213.74,352.87,59.991,1498250703,"274151322000083","219011344069620",28.53,43.60,0,326.72,395.55,81.5,76.8,0.323,993179.6,993179.6,11009,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250718,2139707.00
06/23/2017 16:45,2,2.969,ACTIVE,213.96,351.97,59.975,1498250703,"274151322000076","219011344069620",29.08,45.30,0,329.43,398.86,87.4,82.4,0.336,1059576.8,1059576.8,11007,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250719,2139708.00
06/23/2017 16:45,2,2.924,ACTIVE,215.54,349.56,59.996,1498250703,"201051344000868","219011344069620",29.00,28.50,0,317.70,419.30,85.9,81.0,0.402,740486.2,740486.2,11078,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250720,2139709.00
06/23/2017 16:45,2,2.980,ACTIVE,213.51,350.47,59.981,1498250703,"274151322000095","219011344069620",28.88,45.80,0,328.52,399.16,87.2,82.2,0.323,1049336.1,1049336.1,11021,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250721,2139710.00
06/23/2017 16:45,2,2.945,ACTIVE,216.00,355.28,59.986,1498250703,"201051344000988","219011344069620",18.83,27.00,0,320.41,399.16,56.2,52.3,0.473,653320.5,653320.5,11073,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250722,2139711.00
06/23/2017 16:45,2,2.930,ACTIVE,215.54,347.76,59.975,1498250703,"201051344001025","219011344069620",29.20,33.00,0,317.40,416.89,86.8,81.8,0.407,747290.6,747290.6,11086,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250723,2139712.00
06/23/2017 16:45,2,2.922,ACTIVE,216.22,348.96,59.986,1498250703,"201051344000458","219011344069620",28.82,30.80,0,317.40,422.90,85.3,80.4,0.407,752178.3,752178.3,11059,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250723,2139713.00
06/23/2017 16:45,2,2.945,ACTIVE,216.67,351.07,59.991,1498250703,"201051344000853","219011344069620",28.84,29.00,0,319.81,423.50,86.1,81.1,0.407,753075.3,753075.3,11070,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250724,2139714.00
06/23/2017 16:45,2,2.883,ACTIVE,215.09,347.76,59.981,1498250703,"201051344000685","219011344069620",28.77,32.20,0,318.61,416.59,84.0,79.2,0.407,747350.5,747350.5,11097,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250725,2139715.00
06/23/2017 16:45,2,2.891,ACTIVE,215.54,348.66,59.991,1498250703,"201051344000917","219011344069620",28.84,32.40,0,319.81,415.69,84.4,79.5,0.393,743978.3,743978.3,11086,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250726,2139716.00
06/23/2017 16:45,2,2.908,ACTIVE,214.87,347.46,60.034,1498250703,"201051344001145","219011344069620",28.71,31.50,0,318.30,416.89,84.6,79.7,0.393,751987.6,751987.6,11073,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250727,2139717.00
06/23/2017 16:45,2,2.945,ACTIVE,216.00,347.76,60.002,1498250703,"201051344000651","219011344069620",28.63,31.80,0,318.91,415.39,85.4,80.5,0.393,740611.7,740611.7,11077,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250728,2139718.00
06/23/2017 16:45,2,2.762,ACTIVE,213.51,358.88,59.981,1498250703,"274151322000088","219011344069620",28.15,38.40,0,328.82,392.55,78.7,74.1,0.552,952520.8,952520.8,11010,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250729,2139719.00
06/23/2017 16:45,2,1.920,ACTIVE,214.19,421.40,59.981,1498250703,"274151322000068","219011344069620",38.57,40.60,0,384.73,461.38,75.2,70.7,0.517,825331.9,825331.9,11297,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250730,2139720.00
06/23/2017 16:45,2,2.939,ACTIVE,215.09,345.96,59.970,1498250703,"201051344001135","219011344069620",28.86,32.20,0,318.91,415.39,86.0,81.0,0.398,736044.7,736044.7,11066,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250731,2139721.00
06/23/2017 16:45,2,2.898,ACTIVE,215.54,349.26,59.954,1498250703,"201051344000594","219011344069620",29.32,35.60,0,318.30,419.00,86.2,81.2,0.398,755115.0,755115.0,11070,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250732,2139722.00
06/23/2017 16:45,2,2.975,ACTIVE,215.77,348.36,59.981,1498250703,"201051344001203","219011344069620",28.63,33.50,0,317.10,416.89,86.3,81.4,0.402,745516.4,745516.4,11105,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250732,2139723.00
06/23/2017 16:45,2,2.844,ACTIVE,213.29,354.97,59.975,1498250703,"274151322000054","219011344069620",27.35,38.00,0,328.52,391.94,78.8,74.1,0.539,969509.0,969509.0,10992,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250734,2139724.00
06/23/2017 16:45,2,2.975,ACTIVE,215.77,348.36,59.970,1498250703,"201051344000867","219011344069620",28.88,31.50,0,316.50,416.59,87.0,82.0,0.398,739315.9,739315.9,11099,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250735,2139725.00
06/23/2017 16:45,2,2.875,ACTIVE,215.54,348.66,59.975,1498250703,"201051344001093","219011344069620",29.20,31.80,0,319.21,415.39,85.0,80.2,0.384,743870.2,743870.2,11092,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250736,2139726.00
06/23/2017 16:45,2,2.969,ACTIVE,216.00,349.86,59.970,1498250703,"201051344000900","219011344069620",29.32,28.80,0,317.70,424.71,88.2,83.2,0.411,760871.6,760871.6,11079,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250737,2139727.00
06/23/2017 16:45,2,2.916,ACTIVE,216.22,348.66,59.975,1498250703,"201051344000648","219011344069620",29.12,29.50,0,318.61,419.30,86.1,81.1,0.407,749024.7,749024.7,11067,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250738,2139728.00
06/23/2017 16:45,2,3.000,ACTIVE,216.00,349.56,59.986,1498250703,"201051344000569","219011344069620",29.18,30.30,0,318.91,420.50,88.8,83.8,0.415,762980.5,762980.5,11048,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250739,2139729.00
06/23/2017 16:45,2,3.033,ACTIVE,216.22,349.56,59.986,1498250703,"201051344000983","219011344069620",29.10,29.80,0,319.81,422.00,89.4,84.4,0.424,753541.2,753541.2,11072,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250740,2139730.00
06/23/2017 16:45,2,3.041,ACTIVE,216.22,349.56,59.975,1498250703,"201051344001158","219011344069620",28.61,30.80,0,317.70,420.80,88.2,83.2,0.415,738503.6,738503.6,11076,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250741,2139731.00
06/23/2017 16:45,2,2.996,ACTIVE,216.67,350.47,59.981,1498250703,"201051344000576","219011344069620",29.16,29.00,0,319.51,421.40,88.5,83.5,0.415,753051.1,753051.1,11076,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250742,2139732.00
06/23/2017 16:45,2,2.918,ACTIVE,213.29,343.25,59.970,1498250703,"274151322000087","219011344069620",28.25,50.20,0,328.52,392.55,83.5,78.7,0.305,943235.0,943235.0,11167,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498250743,2139733.00
06/23/2017 17:00,2,2.713,ACTIVE,216.45,349.56,60.002,1498251603,"201051344000645","219011344069620",28.47,30.30,0,320.71,422.60,78.3,73.6,0.362,752040.1,752040.1,11062,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251604,2139734.00
06/23/2017 17:00,2,2.508,ACTIVE,213.96,349.26,59.981,1498251603,"274151322000085","219011344069620",27.27,39.30,0,328.82,392.25,69.3,64.9,0.477,965347.8,965347.8,11001,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251605,2139735.00
