ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 17:00,2,2.697,ACTIVE,216.22,361.59,59.986,1498251603,"201051344000633","219011344069620",28.55,32.60,0,318.91,418.70,78.0,73.4,0.681,738755.6,738755.6,11108,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251606,2139736.00
06/23/2017 17:00,2,2.945,ACTIVE,216.90,351.97,59.959,1498251603,"201051344000469","219011344069620",29.72,27.50,0,315.90,424.71,88.7,83.7,0.438,742074.3,742074.3,11076,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251607,2139737.00
06/23/2017 17:00,2,3.131,ACTIVE,215.09,348.96,59.996,1498251603,"201051344000646","219011344069620",28.75,33.30,0,315.90,418.70,91.2,86.1,0.433,737385.1,737385.1,11076,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251608,2139738.00
06/23/2017 17:00,2,3.521,ACTIVE,214.19,352.27,59.991,1498251603,"274151322000052","219011344069620",27.67,46.20,0,327.02,395.25,98.7,93.3,0.380,1003357.9,1003357.9,11004,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251609,2139739.00
06/23/2017 17:00,2,4.482,ACTIVE,217.13,356.78,59.991,1498251603,"201051344000585","219011344069620",28.45,31.80,0,319.81,419.30,129.3,122.9,0.614,749905.3,749905.3,11075,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251610,2139740.00
06/23/2017 17:00,2,4.617,ACTIVE,216.22,353.47,59.986,1498251603,"201051344001230","219011344069620",28.78,32.80,0,316.20,419.00,134.7,128.1,0.636,742027.8,742027.8,11085,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251611,2139741.00
06/23/2017 17:00,2,4.969,ACTIVE,218.26,358.28,59.996,1498251603,"201051344000582","219011344069620",28.82,31.80,0,318.61,419.30,145.0,138.1,0.663,731427.1,731427.1,11066,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251612,2139742.00
06/23/2017 17:00,2,5.035,ACTIVE,217.13,356.48,59.996,1498251603,"201051344000955","219011344069620",28.92,32.80,0,318.91,418.70,147.4,140.3,0.698,750801.6,750801.6,11087,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251613,2139743.00
06/23/2017 17:00,2,3.049,ACTIVE,214.87,428.91,59.991,1498251603,"274151322000094","219011344069620",39.72,40.40,0,356.48,468.29,123.4,117.2,0.482,824843.0,824843.0,11284,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251614,2139744.00
06/23/2017 17:00,2,3.621,ACTIVE,217.35,353.77,59.986,1498251603,"201051344000579","219011344069620",29.08,33.30,0,318.00,423.81,106.6,101.0,0.495,760224.8,760224.8,11070,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251615,2139745.00
06/23/2017 17:00,2,3.621,ACTIVE,216.00,351.37,60.002,1498251603,"201051344000890","219011344069620",29.08,34.50,0,320.41,418.70,106.9,101.2,0.499,744806.4,744806.4,11081,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251615,2139746.00
06/23/2017 17:00,2,3.873,ACTIVE,216.67,353.47,59.996,1498251603,"201051344000438","219011344069620",29.10,33.80,0,319.21,417.49,114.3,108.4,0.548,747421.5,747421.5,11072,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251616,2139747.00
06/23/2017 17:00,2,3.883,ACTIVE,216.22,359.48,59.996,1498251603,"201051344000417","219011344069620",18.75,32.80,0,316.80,393.75,73.8,69.3,0.623,681135.9,681135.9,11101,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251617,2139748.00
06/23/2017 17:00,2,3.961,ACTIVE,214.41,346.56,59.986,1498251603,"274151322000083","219011344069620",28.27,44.30,0,327.62,395.25,113.3,107.5,0.446,993216.2,993216.2,11010,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251618,2139749.00
06/23/2017 17:00,2,3.965,ACTIVE,215.32,348.96,59.991,1498251603,"274151322000076","219011344069620",28.90,44.00,0,330.33,398.86,116.0,110.1,0.451,1059615.9,1059615.9,11008,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251619,2139750.00
06/23/2017 17:00,2,4.428,ACTIVE,217.35,354.97,59.996,1498251603,"201051344000868","219011344069620",29.18,28.80,0,317.10,419.30,130.8,124.4,0.601,740524.6,740524.6,11079,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251620,2139751.00
06/23/2017 17:00,2,4.732,ACTIVE,214.41,352.87,59.996,1498251603,"274151322000095","219011344069620",28.43,46.20,0,325.52,398.86,136.3,129.7,0.508,1049375.4,1049375.4,11022,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251621,2139752.00
06/23/2017 17:00,2,3.760,ACTIVE,217.80,350.77,60.007,1498251603,"201051344000988","219011344069620",18.96,28.00,0,319.81,399.76,72.1,67.6,0.583,653345.5,653345.5,11074,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251622,2139753.00
06/23/2017 17:00,2,3.879,ACTIVE,216.67,352.57,59.981,1498251603,"201051344001025","219011344069620",28.82,32.80,0,318.61,419.00,113.2,107.3,0.513,747329.5,747329.5,11087,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251623,2139754.00
06/23/2017 17:00,2,3.641,ACTIVE,217.58,352.27,59.996,1498251603,"201051344000458","219011344069620",28.45,31.30,0,318.00,423.50,104.9,99.3,0.508,752216.5,752216.5,11060,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251624,2139755.00
06/23/2017 17:00,2,3.883,ACTIVE,218.26,356.78,60.007,1498251603,"201051344000853","219011344069620",28.80,29.30,0,324.62,424.41,113.3,107.4,0.539,753114.0,753114.0,11071,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251624,2139756.00
06/23/2017 17:00,2,3.881,ACTIVE,216.22,352.57,60.002,1498251603,"201051344000685","219011344069620",28.75,32.40,0,317.40,418.39,113.0,107.2,0.557,747388.5,747388.5,11098,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251625,2139757.00
06/23/2017 17:00,2,3.865,ACTIVE,216.90,353.17,59.996,1498251603,"201051344000917","219011344069620",28.57,32.80,0,319.21,417.79,111.8,106.0,0.521,744016.5,744016.5,11087,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251626,2139758.00
06/23/2017 17:00,2,3.656,ACTIVE,216.00,350.77,59.996,1498251603,"201051344001145","219011344069620",28.82,32.20,0,319.21,419.00,106.7,101.0,0.486,752025.9,752025.9,11074,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251627,2139759.00
06/23/2017 17:00,2,3.424,ACTIVE,216.67,351.97,59.991,1498251603,"201051344000651","219011344069620",28.61,32.20,0,319.51,422.00,99.2,93.9,0.451,740650.1,740650.1,11078,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251628,2139760.00
06/23/2017 17:00,2,2.551,ACTIVE,213.51,358.28,59.991,1498251603,"274151322000088","219011344069620",28.07,39.00,0,328.52,393.15,72.4,68.0,0.504,952555.9,952555.9,11011,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251629,2139761.00
06/23/2017 17:00,2,1.582,ACTIVE,214.41,425.01,60.002,1498251603,"274151322000068","219011344069620",39.48,42.00,0,394.05,467.99,63.9,59.8,0.455,825365.5,825365.5,11298,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251630,2139762.00
06/23/2017 17:00,2,2.439,ACTIVE,214.64,355.88,59.996,1498251603,"201051344001135","219011344069620",28.75,32.00,0,319.51,417.49,71.0,66.6,0.588,736082.8,736082.8,11067,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251631,2139763.00
06/23/2017 17:00,2,2.486,ACTIVE,215.32,358.58,59.996,1498251603,"201051344000594","219011344069620",28.39,35.40,0,318.30,419.30,71.6,67.2,0.592,755153.4,755153.4,11071,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251632,2139764.00
06/23/2017 17:00,2,2.383,ACTIVE,215.32,357.68,60.002,1498251603,"201051344001203","219011344069620",28.55,33.30,0,318.30,418.39,68.9,64.6,0.583,745554.7,745554.7,11106,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251632,2139765.00
06/23/2017 17:00,2,2.244,ACTIVE,213.29,345.96,59.991,1498251603,"274151322000054","219011344069620",27.51,38.60,0,328.22,394.05,62.5,58.4,0.438,969543.8,969543.8,10993,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251633,2139766.00
06/23/2017 17:00,2,2.125,ACTIVE,215.32,355.28,59.991,1498251603,"201051344000867","219011344069620",28.53,31.30,0,317.70,418.09,61.4,57.3,0.499,739354.2,739354.2,11100,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251634,2139767.00
06/23/2017 17:00,2,2.162,ACTIVE,215.32,358.58,59.922,1498251603,"201051344001093","219011344069620",28.82,31.80,0,316.80,416.89,63.2,59.1,0.508,743907.6,743907.6,11093,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251635,2139768.00
06/23/2017 17:00,2,1.943,ACTIVE,215.09,354.07,59.938,1498251603,"201051344000900","219011344069620",28.84,28.50,0,321.01,424.71,56.8,52.9,0.464,760910.3,760910.3,11080,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251636,2139769.00
06/23/2017 17:00,2,2.117,ACTIVE,215.77,355.88,60.002,1498251603,"201051344000648","219011344069620",28.13,29.80,0,316.50,422.30,60.4,56.4,0.508,749062.1,749062.1,11068,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251637,2139770.00
06/23/2017 17:00,2,2.512,ACTIVE,216.00,358.28,60.007,1498251603,"201051344000569","219011344069620",27.14,30.00,0,319.21,423.81,69.1,64.7,0.601,763019.0,763019.0,11049,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251638,2139771.00
06/23/2017 17:00,2,3.051,ACTIVE,216.45,363.99,60.002,1498251603,"201051344000983","219011344069620",27.99,30.50,0,319.21,423.50,86.6,81.7,0.429,753579.7,753579.7,11073,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251639,2139772.00
06/23/2017 17:00,2,3.713,ACTIVE,217.35,353.47,59.996,1498251603,"201051344001158","219011344069620",25.74,30.50,0,318.91,423.81,97.4,92.1,0.486,738541.5,738541.5,11077,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251640,2139773.00
06/23/2017 17:00,2,4.727,ACTIVE,218.71,357.98,59.996,1498251603,"201051344000576","219011344069620",29.16,28.50,0,318.91,424.41,139.7,132.9,0.663,753088.9,753088.9,11077,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251641,2139774.00
06/23/2017 17:00,2,4.170,ACTIVE,214.64,355.28,60.002,1498251603,"274151322000087","219011344069620",27.65,49.50,0,321.91,394.35,116.9,110.9,0.415,943270.6,943270.6,11168,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498251641,2139775.00
06/23/2017 17:15,2,4.854,ACTIVE,218.26,356.18,60.007,1498252503,"201051344000645","219011344069620",28.86,29.00,0,316.80,398.86,141.8,134.9,0.650,752067.9,752067.9,11063,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252504,2139776.00
06/23/2017 17:15,2,4.158,ACTIVE,214.41,353.47,59.970,1498252503,"274151322000085","219011344069620",27.81,37.50,0,329.43,380.22,117.1,111.1,0.446,965373.4,965373.4,11002,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252505,2139777.00
06/23/2017 17:15,2,4.400,ACTIVE,217.35,354.97,59.970,1498252503,"201051344000633","219011344069620",29.00,30.80,0,318.30,399.46,129.3,122.9,0.619,738783.8,738783.8,11109,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252506,2139778.00
06/23/2017 17:15,2,4.211,ACTIVE,217.80,355.28,59.965,1498252503,"201051344000469","219011344069620",29.46,26.50,0,316.80,400.36,125.6,119.3,0.592,742102.7,742102.7,11077,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252507,2139779.00
06/23/2017 17:15,2,4.326,ACTIVE,216.00,351.97,59.970,1498252503,"201051344000646","219011344069620",29.16,31.30,0,318.30,399.16,127.6,121.3,0.610,737413.4,737413.4,11077,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252508,2139780.00
06/23/2017 17:15,2,4.406,ACTIVE,213.96,349.86,59.975,1498252503,"274151322000052","219011344069620",28.63,44.00,0,328.52,380.22,127.6,121.2,0.499,1003385.3,1003385.3,11005,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252509,2139781.00
06/23/2017 17:15,2,4.803,ACTIVE,216.67,356.18,59.970,1498252503,"201051344000585","219011344069620",29.14,30.50,0,317.10,400.96,141.9,135.0,0.672,749934.9,749934.9,11076,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252510,2139782.00
06/23/2017 17:15,2,4.703,ACTIVE,216.00,355.28,59.965,1498252503,"201051344001230","219011344069620",29.28,31.30,0,317.70,394.05,139.6,132.8,0.654,742055.7,742055.7,11086,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252511,2139783.00
06/23/2017 17:15,2,4.779,ACTIVE,217.58,356.18,59.981,1498252503,"201051344000582","219011344069620",29.14,31.00,0,316.80,400.36,141.1,134.2,0.650,731455.1,731455.1,11067,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252512,2139784.00
06/23/2017 17:15,2,4.736,ACTIVE,216.00,354.37,59.965,1498252503,"201051344000955","219011344069620",29.40,32.40,0,316.80,394.65,140.9,134.0,0.672,750829.5,750829.5,11088,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252513,2139785.00
06/23/2017 17:15,2,3.105,ACTIVE,214.19,439.13,59.965,1498252503,"274151322000094","219011344069620",40.04,39.30,0,333.93,456.27,126.4,120.1,0.486,824867.8,824867.8,11285,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252513,2139786.00
06/23/2017 17:15,2,4.828,ACTIVE,218.48,357.68,59.975,1498252503,"201051344000579","219011344069620",29.56,32.00,0,318.00,399.46,144.6,137.6,0.672,760253.3,760253.3,11071,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252514,2139787.00
06/23/2017 17:15,2,4.824,ACTIVE,216.45,355.58,59.981,1498252503,"201051344000890","219011344069620",29.16,33.00,0,319.51,397.96,142.5,135.6,0.650,744834.6,744834.6,11082,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252516,2139788.00
06/23/2017 17:15,2,4.703,ACTIVE,216.67,355.88,59.949,1498252503,"201051344000438","219011344069620",29.28,32.60,0,317.70,399.16,139.5,132.7,0.658,747449.6,747449.6,11073,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252517,2139789.00
06/23/2017 17:15,2,4.602,ACTIVE,216.45,350.17,59.981,1498252503,"201051344000417","219011344069620",19.06,31.80,0,318.00,391.04,88.9,83.9,0.420,681154.0,681154.0,11102,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252518,2139790.00
06/23/2017 17:15,2,4.557,ACTIVE,213.96,353.77,59.949,1498252503,"274151322000083","219011344069620",28.73,42.00,0,327.92,381.73,132.6,126.0,0.530,993243.8,993243.8,11011,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252518,2139791.00
06/23/2017 17:15,2,4.754,ACTIVE,214.64,359.48,59.970,1498252503,"274151322000076","219011344069620",29.46,42.30,0,329.13,384.13,141.7,134.8,0.552,1059645.3,1059645.3,11009,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252519,2139792.00
06/23/2017 17:15,2,4.744,ACTIVE,217.35,356.18,59.944,1498252503,"201051344000868","219011344069620",29.26,27.80,0,317.70,400.06,140.6,133.8,0.641,740552.9,740552.9,11080,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252520,2139793.00
06/23/2017 17:15,2,4.941,ACTIVE,214.19,363.99,59.965,1498252503,"274151322000095","219011344069620",29.30,43.80,0,329.13,384.13,146.4,139.4,0.557,1049405.1,1049405.1,11023,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252521,2139794.00
06/23/2017 17:15,2,4.893,ACTIVE,218.26,354.07,59.965,1498252503,"201051344000988","219011344069620",18.89,26.80,0,317.70,399.16,93.6,88.4,0.438,653364.0,653364.0,11075,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252522,2139795.00
06/23/2017 17:15,2,4.855,ACTIVE,217.13,355.88,59.970,1498252503,"201051344001025","219011344069620",29.32,31.80,0,317.10,400.96,144.3,137.4,0.654,747358.6,747358.6,11088,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252523,2139796.00
06/23/2017 17:15,2,4.600,ACTIVE,218.26,356.78,59.970,1498252503,"201051344000458","219011344069620",29.20,29.80,0,318.00,399.16,136.0,129.4,0.654,752244.8,752244.8,11061,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252524,2139797.00
06/23/2017 17:15,2,4.699,ACTIVE,218.71,356.78,59.965,1498252503,"201051344000853","219011344069620",29.24,28.80,0,321.01,400.36,139.2,132.4,0.667,753142.5,753142.5,11072,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252525,2139798.00
06/23/2017 17:15,2,4.697,ACTIVE,216.22,354.97,59.970,1498252503,"201051344000685","219011344069620",29.06,31.50,0,316.80,398.86,138.4,131.6,0.681,747416.8,747416.8,11099,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252526,2139799.00
06/23/2017 17:15,2,4.803,ACTIVE,217.13,356.18,59.991,1498252503,"201051344000917","219011344069620",29.18,31.30,0,318.91,400.06,141.9,135.1,0.672,744045.0,744045.0,11088,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252526,2139800.00
06/23/2017 17:15,2,4.795,ACTIVE,216.22,355.58,59.981,1498252503,"201051344001145","219011344069620",29.36,30.50,0,319.51,399.76,142.8,135.9,0.663,752054.4,752054.4,11075,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252527,2139801.00
06/23/2017 17:15,2,4.807,ACTIVE,217.35,355.58,59.965,1498252503,"201051344000651","219011344069620",29.14,30.80,0,319.81,398.86,141.8,135.0,0.654,740678.7,740678.7,11079,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252528,2139802.00
06/23/2017 17:15,2,4.516,ACTIVE,214.19,363.99,59.965,1498252503,"274151322000088","219011344069620",28.33,37.00,0,329.43,379.62,129.6,123.1,0.486,952582.3,952582.3,11012,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252529,2139803.00
06/23/2017 17:15,2,3.078,ACTIVE,214.87,426.21,59.975,1498252503,"274151322000068","219011344069620",39.08,40.20,0,334.24,454.46,121.7,115.5,0.460,825390.5,825390.5,11299,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252530,2139804.00
06/23/2017 17:15,2,4.379,ACTIVE,216.45,354.67,59.970,1498252503,"201051344001135","219011344069620",29.12,31.30,0,319.81,398.86,129.1,122.7,0.597,736111.3,736111.3,11068,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252531,2139805.00
06/23/2017 17:15,2,4.322,ACTIVE,216.67,353.77,59.970,1498252503,"201051344000594","219011344069620",29.04,34.50,0,314.40,405.17,127.1,120.7,0.597,755181.9,755181.9,11072,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252532,2139806.00
06/23/2017 17:15,2,4.451,ACTIVE,217.13,354.07,59.975,1498252503,"201051344001203","219011344069620",28.86,32.20,0,317.70,399.76,130.2,123.7,0.614,745583.3,745583.3,11107,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252533,2139807.00
06/23/2017 17:15,2,4.092,ACTIVE,213.96,352.57,59.965,1498252503,"274151322000054","219011344069620",28.05,37.80,0,327.92,379.92,116.3,110.3,0.442,969570.1,969570.1,10994,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252534,2139808.00
06/23/2017 17:15,2,4.621,ACTIVE,217.35,354.37,59.996,1498252503,"201051344000867","219011344069620",29.28,30.30,0,318.00,398.56,137.1,130.4,0.628,739382.7,739382.7,11101,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252535,2139809.00
06/23/2017 17:15,2,4.273,ACTIVE,217.13,354.67,59.959,1498252503,"201051344001093","219011344069620",29.30,30.30,0,318.00,398.26,126.8,120.5,0.575,743935.3,743935.3,11094,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252536,2139810.00
06/23/2017 17:15,2,3.721,ACTIVE,216.90,352.87,59.970,1498252503,"201051344000900","219011344069620",29.18,27.50,0,317.40,399.76,110.0,104.2,0.504,760939.0,760939.0,11081,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252537,2139811.00
06/23/2017 17:15,2,3.512,ACTIVE,216.90,351.97,59.975,1498252503,"201051344000648","219011344069620",29.34,29.00,0,316.80,398.56,104.3,98.8,0.495,749089.8,749089.8,11069,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252538,2139812.00
06/23/2017 17:15,2,3.992,ACTIVE,217.13,354.37,59.975,1498252503,"201051344000569","219011344069620",29.84,29.30,0,318.00,400.06,120.7,114.6,0.575,763047.6,763047.6,11050,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252539,2139813.00
06/23/2017 17:15,2,4.674,ACTIVE,217.80,355.28,60.012,1498252503,"201051344000983","219011344069620",28.67,29.30,0,318.61,399.76,135.9,129.2,0.663,753608.5,753608.5,11074,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252539,2139814.00
06/23/2017 17:15,2,4.738,ACTIVE,218.26,356.48,59.975,1498252503,"201051344001158","219011344069620",29.24,30.00,0,317.40,399.16,140.4,133.6,0.663,738569.9,738569.9,11078,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252540,2139815.00
06/23/2017 17:15,2,4.695,ACTIVE,218.48,358.58,59.970,1498252503,"201051344000576","219011344069620",29.38,27.80,0,316.80,399.16,139.7,132.9,0.654,753117.0,753117.0,11078,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252541,2139816.00
06/23/2017 17:15,2,4.621,ACTIVE,214.19,344.76,59.970,1498252503,"274151322000087","219011344069620",28.51,47.30,0,330.03,381.42,133.5,126.9,0.504,943297.6,943297.6,11169,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498252542,2139817.00
06/23/2017 17:30,2,4.070,ACTIVE,217.13,353.17,60.007,1498253404,"201051344000645","219011344069620",28.80,29.50,0,319.21,391.34,118.7,112.7,0.548,752097.5,752097.5,11064,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253405,2139818.00
06/23/2017 17:30,2,3.912,ACTIVE,214.41,345.06,59.986,1498253404,"274151322000085","219011344069620",27.71,37.50,0,328.82,377.82,109.7,103.9,0.420,965400.5,965400.5,11003,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253406,2139819.00
06/23/2017 17:30,2,4.111,ACTIVE,216.90,354.97,60.002,1498253404,"201051344000633","219011344069620",28.92,31.30,0,320.11,391.94,120.4,114.3,0.575,738813.7,738813.7,11110,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253407,2139820.00
06/23/2017 17:30,2,4.096,ACTIVE,217.35,353.17,59.991,1498253404,"201051344000469","219011344069620",29.16,27.00,0,317.40,392.25,120.9,114.8,0.570,742132.8,742132.8,11078,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253408,2139821.00
06/23/2017 17:30,2,4.105,ACTIVE,215.54,353.77,60.007,1498253404,"201051344000646","219011344069620",28.94,31.80,0,318.61,389.54,120.3,114.2,0.570,737443.3,737443.3,11078,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253408,2139822.00
06/23/2017 17:30,2,4.014,ACTIVE,213.96,344.76,59.975,1498253404,"274151322000052","219011344069620",28.53,43.20,0,327.32,378.42,115.9,109.9,0.455,1003414.0,1003414.0,11006,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253409,2139823.00
06/23/2017 17:30,2,4.334,ACTIVE,216.67,353.47,60.023,1498253404,"201051344000585","219011344069620",28.88,31.30,0,318.30,391.04,126.8,120.5,0.592,749966.3,749966.3,11077,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253410,2139824.00
06/23/2017 17:30,2,4.025,ACTIVE,215.54,352.27,60.007,1498253404,"201051344001230","219011344069620",29.14,31.80,0,318.91,388.04,118.8,112.7,0.566,742085.2,742085.2,11087,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253411,2139825.00
06/23/2017 17:30,2,4.074,ACTIVE,216.45,353.77,59.996,1498253404,"201051344000582","219011344069620",28.90,31.30,0,317.70,391.34,119.2,113.2,0.552,731484.7,731484.7,11068,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253412,2139826.00
06/23/2017 17:30,2,4.004,ACTIVE,215.54,352.27,59.986,1498253404,"201051344000955","219011344069620",29.02,32.60,0,318.61,388.94,117.7,111.7,0.544,750858.8,750858.8,11089,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253413,2139827.00
06/23/2017 17:30,2,2.652,ACTIVE,214.19,417.19,59.986,1498253404,"274151322000094","219011344069620",39.10,39.30,0,400.96,457.17,104.5,99.0,0.402,824893.7,824893.7,11286,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253414,2139828.00
06/23/2017 17:30,2,4.127,ACTIVE,217.13,353.77,59.991,1498253404,"201051344000579","219011344069620",29.04,32.40,0,320.11,392.85,121.4,115.3,0.566,760283.4,760283.4,11072,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253415,2139829.00
06/23/2017 17:30,2,4.094,ACTIVE,215.54,350.17,59.991,1498253404,"201051344000890","219011344069620",28.92,33.00,0,319.81,389.24,120.0,113.9,0.552,744864.4,744864.4,11083,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253416,2139830.00
06/23/2017 17:30,2,4.027,ACTIVE,216.22,352.87,59.996,1498253404,"201051344000438","219011344069620",29.08,32.80,0,320.11,389.84,118.6,112.5,0.566,747479.1,747479.1,11074,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253417,2139831.00
06/23/2017 17:30,2,4.004,ACTIVE,215.77,357.68,60.012,1498253404,"201051344000417","219011344069620",19.00,32.00,0,317.40,390.14,77.2,72.5,0.650,681173.0,681173.0,11103,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253418,2139832.00
06/23/2017 17:30,2,4.055,ACTIVE,213.74,354.07,59.986,1498253404,"274151322000083","219011344069620",28.67,41.30,0,329.13,376.62,117.7,111.7,0.468,993272.9,993272.9,11012,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253418,2139833.00
06/23/2017 17:30,2,4.234,ACTIVE,215.09,352.57,59.996,1498253404,"274151322000076","219011344069620",29.10,42.30,0,329.43,377.22,124.8,118.5,0.477,1059676.2,1059676.2,11010,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253419,2139834.00
06/23/2017 17:30,2,4.131,ACTIVE,216.22,352.27,60.002,1498253404,"201051344000868","219011344069620",28.71,28.00,0,317.70,389.54,120.1,114.0,0.552,740582.8,740582.8,11081,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253420,2139835.00
06/23/2017 17:30,2,4.271,ACTIVE,213.74,349.86,60.018,1498253404,"274151322000095","219011344069620",29.20,43.20,0,329.73,378.12,126.3,120.0,0.482,1049436.4,1049436.4,11024,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253421,2139836.00
06/23/2017 17:30,2,4.127,ACTIVE,217.58,352.57,59.991,1498253404,"201051344000988","219011344069620",18.96,27.50,0,320.41,394.35,79.3,74.6,0.367,653383.5,653383.5,11076,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253422,2139837.00
06/23/2017 17:30,2,4.182,ACTIVE,216.22,352.57,60.012,1498253404,"201051344001025","219011344069620",29.16,31.50,0,319.21,388.94,123.5,117.3,0.561,747389.2,747389.2,11089,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253423,2139838.00
06/23/2017 17:30,2,4.105,ACTIVE,217.35,353.17,60.002,1498253404,"201051344000458","219011344069620",28.80,30.80,0,318.61,391.34,119.8,113.7,0.575,752274.6,752274.6,11062,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253424,2139839.00
06/23/2017 17:30,2,4.125,ACTIVE,218.03,354.97,59.975,1498253404,"201051344000853","219011344069620",28.92,29.30,0,319.21,394.35,120.8,114.7,0.570,753172.6,753172.6,11073,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253425,2139840.00
06/23/2017 17:30,2,4.090,ACTIVE,215.54,353.17,60.002,1498253404,"201051344000685","219011344069620",28.86,31.80,0,317.70,390.44,119.5,113.5,0.579,747446.5,747446.5,11100,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253426,2139841.00
06/23/2017 17:30,2,4.125,ACTIVE,216.22,353.17,59.991,1498253404,"201051344000917","219011344069620",28.90,32.00,0,318.61,389.84,120.7,114.6,0.588,744075.0,744075.0,11089,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253427,2139842.00
06/23/2017 17:30,2,4.117,ACTIVE,216.00,353.17,60.018,1498253404,"201051344001145","219011344069620",29.02,31.00,0,319.81,389.54,121.1,114.9,0.561,752084.4,752084.4,11076,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253427,2139843.00
06/23/2017 17:30,2,4.143,ACTIVE,216.67,352.57,60.018,1498253404,"201051344000651","219011344069620",28.78,31.30,0,320.41,391.04,120.8,114.7,0.561,740708.7,740708.7,11080,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253428,2139844.00
06/23/2017 17:30,2,3.863,ACTIVE,213.74,357.98,59.996,1498253404,"274151322000088","219011344069620",28.25,37.30,0,328.82,376.92,110.4,104.7,0.420,952609.7,952609.7,11013,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253429,2139845.00
06/23/2017 17:30,2,2.674,ACTIVE,215.09,416.59,60.018,1498253404,"274151322000068","219011344069620",38.72,41.00,0,392.25,455.06,105.4,99.8,0.411,825416.6,825416.6,11300,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253430,2139846.00
06/23/2017 17:30,2,4.059,ACTIVE,216.22,352.57,60.002,1498253404,"201051344001135","219011344069620",29.14,31.50,0,320.41,389.24,119.8,113.7,0.561,736141.1,736141.1,11069,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253431,2139847.00
06/23/2017 17:30,2,4.107,ACTIVE,216.00,351.37,60.012,1498253404,"201051344000594","219011344069620",29.02,33.50,0,317.40,389.24,120.8,114.6,0.561,755212.0,755212.0,11073,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253432,2139848.00
06/23/2017 17:30,2,4.076,ACTIVE,216.67,352.87,59.986,1498253404,"201051344001203","219011344069620",29.10,31.50,0,318.61,391.34,120.2,114.1,0.570,745613.1,745613.1,11108,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253433,2139849.00
06/23/2017 17:30,2,3.910,ACTIVE,214.19,353.17,60.007,1498253404,"274151322000054","219011344069620",27.87,37.80,0,328.22,377.82,110.3,104.5,0.415,969597.5,969597.5,10995,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253434,2139850.00
06/23/2017 17:30,2,4.092,ACTIVE,216.67,353.17,60.002,1498253404,"201051344000867","219011344069620",29.00,30.30,0,320.11,389.24,120.1,114.0,0.548,739412.6,739412.6,11102,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253435,2139851.00
06/23/2017 17:30,2,3.938,ACTIVE,216.45,353.77,60.002,1498253404,"201051344001093","219011344069620",29.14,30.50,0,318.00,391.94,116.2,110.3,0.530,743964.2,743964.2,11095,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253436,2139852.00
06/23/2017 17:30,2,4.090,ACTIVE,216.90,353.47,60.007,1498253404,"201051344000900","219011344069620",29.04,27.50,0,319.81,391.04,120.3,114.2,0.557,760969.0,760969.0,11082,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253437,2139853.00
06/23/2017 17:30,2,3.947,ACTIVE,217.13,352.57,59.996,1498253404,"201051344000648","219011344069620",29.04,28.80,0,318.91,391.34,116.1,110.2,0.544,749118.8,749118.8,11070,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253438,2139854.00
06/23/2017 17:30,2,4.086,ACTIVE,217.13,354.07,60.002,1498253404,"201051344000569","219011344069620",29.00,29.30,0,318.91,391.34,120.0,113.9,0.561,763077.6,763077.6,11051,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253439,2139855.00
06/23/2017 17:30,2,4.088,ACTIVE,217.13,353.77,60.002,1498253404,"201051344000983","219011344069620",29.20,29.00,0,317.70,391.34,121.0,114.8,0.575,753638.6,753638.6,11075,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253440,2139856.00
06/23/2017 17:30,2,4.000,ACTIVE,217.35,353.47,59.996,1498253404,"201051344001158","219011344069620",29.30,30.00,0,320.11,391.34,118.8,112.7,0.552,738599.5,738599.5,11079,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253441,2139857.00
06/23/2017 17:30,2,3.945,ACTIVE,217.58,354.07,60.012,1498253404,"201051344000576","219011344069620",29.36,27.80,0,319.21,391.64,117.3,111.3,0.552,753146.3,753146.3,11079,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253442,2139858.00
06/23/2017 17:30,2,3.924,ACTIVE,213.96,346.56,60.012,1498253404,"274151322000087","219011344069620",28.41,47.30,0,328.82,377.52,113.0,107.1,0.420,943325.6,943325.6,11170,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498253443,2139859.00
06/23/2017 17:45,2,3.496,ACTIVE,217.58,351.67,59.970,1498254303,"201051344000645","219011344069620",28.55,28.50,0,337.54,380.82,101.0,95.6,0.460,752123.4,752123.4,11065,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254304,2139860.00
06/23/2017 17:45,2,3.346,ACTIVE,214.19,355.28,59.959,1498254303,"274151322000085","219011344069620",27.89,36.50,0,333.93,367.90,94.5,89.2,0.358,965424.5,965424.5,11004,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254305,2139861.00
06/23/2017 17:45,2,3.494,ACTIVE,216.90,352.87,59.970,1498254303,"201051344000633","219011344069620",29.12,30.30,0,337.24,381.42,103.1,97.6,0.491,738840.0,738840.0,11111,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254306,2139862.00
06/23/2017 17:45,2,3.443,ACTIVE,217.58,353.17,59.970,1498254303,"201051344000469","219011344069620",29.58,27.00,0,336.94,381.73,103.2,97.7,0.495,742159.2,742159.2,11079,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254307,2139863.00
06/23/2017 17:45,2,3.484,ACTIVE,215.32,349.26,59.965,1498254303,"201051344000646","219011344069620",29.26,31.50,0,332.13,379.62,103.3,97.8,0.491,737469.6,737469.6,11079,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254308,2139864.00
06/23/2017 17:45,2,3.434,ACTIVE,213.96,349.26,59.970,1498254303,"274151322000052","219011344069620",28.67,41.30,0,333.63,370.60,99.5,94.2,0.389,1003439.3,1003439.3,11007,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254309,2139865.00
06/23/2017 17:45,2,3.719,ACTIVE,216.67,352.87,59.970,1498254303,"201051344000585","219011344069620",29.02,29.80,0,334.24,382.03,109.3,103.6,0.508,749994.1,749994.1,11078,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254310,2139866.00
06/23/2017 17:45,2,3.418,ACTIVE,215.54,349.26,59.981,1498254303,"201051344001230","219011344069620",29.38,30.50,0,332.73,379.02,101.8,96.3,0.464,742111.2,742111.2,11088,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254310,2139867.00
06/23/2017 17:45,2,3.455,ACTIVE,216.45,351.67,59.975,1498254303,"201051344000582","219011344069620",29.14,30.80,0,333.63,380.52,102.0,96.5,0.477,731510.7,731510.7,11069,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254311,2139868.00
06/23/2017 17:45,2,3.414,ACTIVE,215.54,350.77,59.965,1498254303,"201051344000955","219011344069620",29.06,32.00,0,332.43,379.02,100.6,95.1,0.482,750884.5,750884.5,11090,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254312,2139869.00
06/23/2017 17:45,2,2.285,ACTIVE,214.64,417.79,59.954,1498254303,"274151322000094","219011344069620",38.90,39.80,0,400.36,449.05,90.2,85.1,0.340,824916.6,824916.6,11287,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254313,2139870.00
06/23/2017 17:45,2,3.549,ACTIVE,217.35,353.17,59.981,1498254303,"201051344000579","219011344069620",29.00,31.50,0,338.14,381.12,104.2,98.7,0.486,760310.0,760310.0,11073,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254314,2139871.00
06/23/2017 17:45,2,3.496,ACTIVE,215.54,349.26,59.981,1498254303,"201051344000890","219011344069620",28.98,32.60,0,333.03,380.82,102.7,97.2,0.473,744890.6,744890.6,11084,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254315,2139872.00
06/23/2017 17:45,2,3.438,ACTIVE,216.22,351.67,59.981,1498254303,"201051344000438","219011344069620",29.16,32.60,0,334.24,379.02,101.4,96.0,0.477,747505.0,747505.0,11075,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254316,2139873.00
06/23/2017 17:45,2,3.457,ACTIVE,215.77,355.58,59.970,1498254303,"201051344000417","219011344069620",18.89,29.80,0,332.13,391.04,66.2,61.9,0.566,681189.7,681189.7,11104,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254317,2139874.00
06/23/2017 17:45,2,3.502,ACTIVE,213.74,354.67,59.975,1498254303,"274151322000083","219011344069620",28.65,40.20,0,333.03,370.60,101.6,96.2,0.407,993298.7,993298.7,11013,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254318,2139875.00
06/23/2017 17:45,2,3.598,ACTIVE,215.09,354.67,59.986,1498254303,"274151322000076","219011344069620",29.40,41.50,0,334.24,372.41,107.1,101.4,0.415,1059703.5,1059703.5,11011,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254319,2139876.00
06/23/2017 17:45,2,3.471,ACTIVE,216.45,350.77,59.986,1498254303,"201051344000868","219011344069620",29.16,27.50,0,333.93,379.92,102.6,97.1,0.468,740609.0,740609.0,11082,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254320,2139877.00
