ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 17:45,2,3.709,ACTIVE,213.96,343.25,59.981,1498254303,"274151322000095","219011344069620",29.12,41.00,0,333.33,372.71,109.3,103.6,0.411,1049464.2,1049464.2,11025,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254321,2139878.00
06/23/2017 17:45,2,3.518,ACTIVE,217.35,359.18,59.981,1498254303,"201051344000988","219011344069620",19.02,25.80,0,319.21,391.94,67.9,63.6,0.570,653400.6,653400.6,11077,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254321,2139879.00
06/23/2017 17:45,2,3.562,ACTIVE,216.00,351.07,59.970,1498254303,"201051344001025","219011344069620",29.34,31.50,0,333.33,380.52,105.8,100.2,0.482,747416.3,747416.3,11090,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254322,2139880.00
06/23/2017 17:45,2,3.463,ACTIVE,217.13,351.97,59.981,1498254303,"201051344000458","219011344069620",29.26,30.00,0,338.14,380.82,102.6,97.1,0.495,752300.8,752300.8,11063,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254323,2139881.00
06/23/2017 17:45,2,3.482,ACTIVE,217.80,352.87,59.981,1498254303,"201051344000853","219011344069620",29.30,28.50,0,338.74,384.13,103.4,97.9,0.486,753199.0,753199.0,11074,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254324,2139882.00
06/23/2017 17:45,2,3.480,ACTIVE,215.77,351.07,59.986,1498254303,"201051344000685","219011344069620",29.02,31.30,0,331.83,379.32,102.3,96.8,0.499,747472.6,747472.6,11101,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254325,2139883.00
06/23/2017 17:45,2,3.492,ACTIVE,216.22,350.47,59.981,1498254303,"201051344000917","219011344069620",29.34,32.00,0,333.03,380.82,103.7,98.1,0.486,744101.5,744101.5,11090,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254326,2139884.00
06/23/2017 17:45,2,3.557,ACTIVE,215.77,350.47,59.981,1498254303,"201051344001145","219011344069620",28.84,30.50,0,333.93,379.62,104.0,98.4,0.477,752111.0,752111.0,11077,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254327,2139885.00
06/23/2017 17:45,2,3.510,ACTIVE,216.45,351.37,59.975,1498254303,"201051344000651","219011344069620",29.16,30.80,0,334.84,380.52,103.7,98.1,0.477,740735.1,740735.1,11081,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254328,2139886.00
06/23/2017 17:45,2,3.287,ACTIVE,214.19,345.36,59.981,1498254303,"274151322000088","219011344069620",28.39,36.50,0,333.03,368.80,94.5,89.3,0.354,952633.8,952633.8,11014,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254329,2139887.00
06/23/2017 17:45,2,2.279,ACTIVE,214.64,424.11,59.975,1498254303,"274151322000068","219011344069620",39.08,40.60,0,397.66,449.05,89.8,84.7,0.336,825439.6,825439.6,11301,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254330,2139888.00
06/23/2017 17:45,2,3.506,ACTIVE,215.77,348.96,59.981,1498254303,"201051344001135","219011344069620",28.94,30.50,0,333.93,379.62,102.8,97.2,0.482,736167.3,736167.3,11070,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254331,2139889.00
06/23/2017 17:45,2,3.496,ACTIVE,216.22,350.77,59.986,1498254303,"201051344000594","219011344069620",29.12,33.30,0,332.13,380.22,103.2,97.7,0.482,755238.4,755238.4,11074,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254332,2139890.00
06/23/2017 17:45,2,3.500,ACTIVE,216.45,351.07,60.007,1498254303,"201051344001203","219011344069620",28.96,31.30,0,335.44,380.52,102.7,97.2,0.482,745639.3,745639.3,11109,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254333,2139891.00
06/23/2017 17:45,2,3.312,ACTIVE,213.96,344.15,59.981,1498254303,"274151322000054","219011344069620",28.23,36.80,0,333.03,369.10,94.7,89.5,0.354,969621.6,969621.6,10996,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254334,2139892.00
06/23/2017 17:45,2,3.418,ACTIVE,217.13,351.07,59.991,1498254303,"201051344000867","219011344069620",29.60,30.00,0,333.93,379.32,102.5,97.0,0.473,739438.8,739438.8,11103,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254334,2139893.00
06/23/2017 17:45,2,3.344,ACTIVE,216.22,351.67,60.018,1498254303,"201051344001093","219011344069620",29.18,29.80,0,334.24,379.62,98.9,93.5,0.455,743989.5,743989.5,11096,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254335,2139894.00
06/23/2017 17:45,2,3.434,ACTIVE,217.13,351.37,59.986,1498254303,"201051344000900","219011344069620",29.50,27.50,0,334.84,380.52,102.6,97.1,0.473,760995.2,760995.2,11083,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254336,2139895.00
06/23/2017 17:45,2,3.389,ACTIVE,217.35,350.77,59.991,1498254303,"201051344000648","219011344069620",28.84,28.50,0,337.84,380.52,99.0,93.6,0.455,749144.1,749144.1,11071,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254337,2139896.00
06/23/2017 17:45,2,3.477,ACTIVE,217.35,352.27,59.991,1498254303,"201051344000569","219011344069620",29.12,29.30,0,335.74,381.12,102.5,97.1,0.482,763103.8,763103.8,11052,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254338,2139897.00
06/23/2017 17:45,2,3.504,ACTIVE,217.13,352.57,59.996,1498254303,"201051344000983","219011344069620",29.08,29.30,0,336.04,380.82,103.3,97.8,0.491,753664.9,753664.9,11076,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254339,2139898.00
06/23/2017 17:45,2,3.520,ACTIVE,217.35,352.57,59.996,1498254303,"201051344001158","219011344069620",28.53,29.00,0,337.84,381.12,101.7,96.2,0.473,738625.5,738625.5,11080,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254340,2139899.00
06/23/2017 17:45,2,3.398,ACTIVE,217.58,353.47,59.981,1498254303,"201051344000576","219011344069620",28.96,27.80,0,338.14,381.42,99.8,94.4,0.468,753171.9,753171.9,11080,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254341,2139900.00
06/23/2017 17:45,2,3.363,ACTIVE,214.19,341.15,59.986,1498254303,"274151322000087","219011344069620",28.61,45.50,0,332.13,370.30,97.3,92.0,0.354,943350.4,943350.4,11171,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498254342,2139901.00
06/23/2017 18:00,2,2.971,ACTIVE,216.67,349.26,59.991,1498255203,"201051344000645","219011344069620",28.84,28.30,0,335.74,375.41,86.9,81.9,0.398,752145.6,752145.6,11066,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255205,2139902.00
06/23/2017 18:00,2,2.848,ACTIVE,214.19,351.07,60.007,1498255203,"274151322000085","219011344069620",28.27,35.80,0,334.54,363.99,81.5,76.7,0.305,965445.2,965445.2,11005,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255205,2139903.00
06/23/2017 18:00,2,3.016,ACTIVE,216.45,351.07,59.986,1498255203,"201051344000633","219011344069620",29.12,30.30,0,334.84,376.92,89.0,83.9,0.420,738862.7,738862.7,11112,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255206,2139904.00
06/23/2017 18:00,2,2.998,ACTIVE,216.45,348.96,59.981,1498255203,"201051344000469","219011344069620",29.28,26.30,0,334.54,375.71,89.0,84.0,0.424,742181.9,742181.9,11080,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255207,2139905.00
06/23/2017 18:00,2,2.984,ACTIVE,215.32,349.26,60.002,1498255203,"201051344000646","219011344069620",29.48,30.00,0,333.63,374.51,89.0,84.0,0.429,737492.3,737492.3,11080,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255208,2139906.00
06/23/2017 18:00,2,2.920,ACTIVE,213.96,345.96,59.991,1498255203,"274151322000052","219011344069620",29.10,40.00,0,333.63,365.80,86.0,81.1,0.331,1003461.2,1003461.2,11008,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255209,2139907.00
06/23/2017 18:00,2,3.229,ACTIVE,216.00,349.56,59.991,1498255203,"201051344000585","219011344069620",29.26,29.30,0,333.93,377.52,95.7,90.5,0.446,750018.3,750018.3,11079,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255210,2139908.00
06/23/2017 18:00,2,2.934,ALERT,215.32,346.56,60.012,1498255203,"201051344001230","219011344069620",29.54,30.80,0,301.17,389.24,87.8,82.8,0.407,742133.4,742133.4,11089,0,0,0,L,1122011218,0,123.59,122.46,0002,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255212,2139909.00
06/23/2017 18:00,2,3.010,ALERT,216.22,349.56,59.986,1498255203,"201051344000582","219011344069620",28.94,30.80,0,302.37,389.24,88.2,83.2,0.411,731533.1,731533.1,11070,0,0,0,L,1122011218,0,123.81,123.36,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255214,2139910.00
06/23/2017 18:00,2,2.908,ACTIVE,215.32,348.66,59.981,1498255203,"201051344000955","219011344069620",29.36,30.80,0,333.63,373.31,86.5,81.6,0.411,750906.5,750906.5,11091,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255215,2139911.00
06/23/2017 18:00,2,1.941,ACTIVE,214.19,434.93,60.012,1498255203,"274151322000094","219011344069620",39.16,37.30,0,399.16,466.79,78.3,73.6,0.544,824936.3,824936.3,11288,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255216,2139912.00
06/23/2017 18:00,2,3.021,ACTIVE,216.67,349.86,59.991,1498255203,"201051344000579","219011344069620",29.42,30.80,0,335.44,377.22,90.1,85.0,0.415,760332.9,760332.9,11074,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255217,2139913.00
06/23/2017 18:00,2,2.986,ACTIVE,215.32,348.06,59.991,1498255203,"201051344000890","219011344069620",29.36,32.20,0,333.33,375.11,88.8,83.8,0.402,744913.2,744913.2,11085,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255218,2139914.00
06/23/2017 18:00,2,2.922,ACTIVE,215.77,349.26,59.991,1498255203,"201051344000438","219011344069620",29.62,31.80,0,334.84,374.81,87.7,82.7,0.411,747527.4,747527.4,11076,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255219,2139915.00
06/23/2017 18:00,2,2.969,ACTIVE,215.54,354.07,59.996,1498255203,"201051344000417","219011344069620",19.02,28.80,0,334.84,383.53,57.2,53.3,0.486,681204.1,681204.1,11105,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255220,2139916.00
06/23/2017 18:00,2,3.037,ACTIVE,213.96,344.45,59.996,1498255203,"274151322000083","219011344069620",28.71,39.50,0,333.63,366.40,88.3,83.3,0.354,993321.2,993321.2,11014,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255221,2139917.00
06/23/2017 18:00,2,3.111,ACTIVE,214.41,344.15,59.991,1498255203,"274151322000076","219011344069620",29.52,40.40,0,335.14,367.00,92.9,87.8,0.362,1059727.2,1059727.2,11012,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255222,2139918.00
06/23/2017 18:00,2,3.008,ACTIVE,216.00,349.26,60.002,1498255203,"201051344000868","219011344069620",28.96,27.30,0,333.63,374.81,88.2,83.2,0.389,740631.6,740631.6,11083,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255223,2139919.00
06/23/2017 18:00,2,3.193,ACTIVE,213.51,354.07,59.981,1498255203,"274151322000095","219011344069620",29.52,40.40,0,333.63,367.30,95.5,90.2,0.362,1049488.5,1049488.5,11026,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255224,2139920.00
06/23/2017 18:00,2,3.027,ACTIVE,216.22,355.28,59.996,1498255203,"201051344000988","219011344069620",19.02,25.30,0,335.74,387.44,58.4,54.4,0.499,653415.4,653415.4,11078,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255225,2139921.00
06/23/2017 18:00,2,3.074,ALERT,216.00,348.96,59.996,1498255203,"201051344001025","219011344069620",29.50,30.30,0,299.37,389.84,91.8,86.7,0.433,747439.6,747439.6,11091,0,0,0,L,1122011218,0,123.36,123.14,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255226,2139922.00
06/23/2017 18:00,2,2.992,ACTIVE,216.45,348.96,60.002,1498255203,"201051344000458","219011344069620",29.12,29.50,0,335.74,375.41,88.3,83.3,0.415,752323.4,752323.4,11064,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255227,2139923.00
06/23/2017 18:00,2,2.982,ACTIVE,217.13,351.07,60.007,1498255203,"201051344000853","219011344069620",29.40,27.80,0,338.44,378.72,88.8,83.8,0.415,753221.7,753221.7,11075,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255228,2139924.00
06/23/2017 18:00,2,3.008,ACTIVE,215.77,350.17,60.007,1498255203,"201051344000685","219011344069620",28.98,30.80,0,334.24,374.81,88.3,83.3,0.433,747495.1,747495.1,11102,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255229,2139925.00
06/23/2017 18:00,2,3.066,ACTIVE,215.77,348.66,60.002,1498255203,"201051344000917","219011344069620",29.04,31.50,0,333.33,375.41,90.2,85.1,0.420,744124.5,744124.5,11091,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255230,2139926.00
06/23/2017 18:00,2,3.041,ALERT,215.54,349.56,60.007,1498255203,"201051344001145","219011344069620",29.30,29.30,0,297.26,390.14,90.2,85.2,0.420,752133.9,752133.9,11078,0,0,0,L,1122011218,0,123.36,122.68,0002,27,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255232,2139927.00
06/23/2017 18:00,2,3.020,ACTIVE,216.22,350.17,60.034,1498255203,"201051344000651","219011344069620",29.34,29.50,0,335.14,375.11,89.8,84.7,0.415,740758.0,740758.0,11082,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255233,2139928.00
06/23/2017 18:00,2,2.777,ACTIVE,213.51,342.35,60.002,1498255203,"274151322000088","219011344069620",28.82,35.40,0,333.63,364.59,81.2,76.4,0.309,952654.5,952654.5,11015,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255234,2139929.00
06/23/2017 18:00,2,1.900,ACTIVE,214.87,438.83,60.007,1498255203,"274151322000068","219011344069620",40.10,38.20,0,399.46,463.78,77.2,72.6,0.552,825459.4,825459.4,11302,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255235,2139930.00
06/23/2017 18:00,2,2.990,ACTIVE,215.77,348.36,60.044,1498255203,"201051344001135","219011344069620",29.38,29.80,0,334.24,373.91,89.0,83.9,0.411,736190.0,736190.0,11071,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255235,2139931.00
06/23/2017 18:00,2,2.984,ACTIVE,215.54,348.36,60.002,1498255203,"201051344000594","219011344069620",29.52,32.40,0,333.63,375.11,89.3,84.3,0.420,755261.2,755261.2,11075,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255236,2139932.00
06/23/2017 18:00,2,3.004,ACTIVE,216.00,348.66,60.018,1498255203,"201051344001203","219011344069620",29.18,30.30,0,312.89,385.33,88.8,83.8,0.424,745662.0,745662.0,11110,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255237,2139933.00
06/23/2017 18:00,2,2.857,ACTIVE,213.96,348.96,60.007,1498255203,"274151322000054","219011344069620",28.23,35.60,0,333.93,365.49,81.7,76.9,0.309,969642.4,969642.4,10997,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255238,2139934.00
06/23/2017 18:00,2,3.004,ACTIVE,216.22,349.56,60.007,1498255203,"201051344000867","219011344069620",29.12,29.50,0,334.54,374.21,88.7,83.6,0.398,739461.5,739461.5,11104,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255239,2139935.00
06/23/2017 18:00,2,2.865,ACTIVE,216.00,349.26,60.034,1498255203,"201051344001093","219011344069620",29.26,29.50,0,334.24,373.91,85.0,80.1,0.389,744011.3,744011.3,11097,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255240,2139936.00
06/23/2017 18:00,2,2.980,ACTIVE,216.45,349.86,60.034,1498255203,"201051344000900","219011344069620",29.18,27.00,0,334.54,375.41,88.1,83.1,0.393,761017.8,761017.8,11084,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255241,2139937.00
06/23/2017 18:00,2,2.906,ACTIVE,216.45,348.66,60.007,1498255203,"201051344000648","219011344069620",28.88,28.50,0,335.14,374.81,85.1,80.2,0.398,749165.9,749165.9,11072,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255242,2139938.00
06/23/2017 18:00,2,2.959,ACTIVE,216.45,348.36,60.002,1498255203,"201051344000569","219011344069620",29.48,28.80,0,334.54,375.41,88.3,83.4,0.415,763126.4,763126.4,11053,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255243,2139939.00
06/23/2017 18:00,2,3.012,ACTIVE,216.67,349.56,60.018,1498255203,"201051344000983","219011344069620",29.30,28.30,0,334.24,375.71,89.4,84.4,0.424,753687.8,753687.8,11077,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255244,2139940.00
06/23/2017 18:00,2,2.980,ACTIVE,216.67,349.26,60.039,1498255203,"201051344001158","219011344069620",29.16,28.30,0,334.84,376.01,88.1,83.1,0.411,738648.0,738648.0,11081,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255245,2139941.00
06/23/2017 18:00,2,2.889,ACTIVE,216.90,350.47,60.007,1498255203,"201051344000576","219011344069620",29.30,27.30,0,336.34,376.92,85.7,80.8,0.402,753193.8,753193.8,11081,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255246,2139942.00
06/23/2017 18:00,2,2.881,ACTIVE,213.74,341.15,60.002,1498255203,"274151322000087","219011344069620",28.86,45.00,0,333.03,366.40,84.2,79.4,0.301,943371.8,943371.8,11172,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498255247,2139943.00
06/23/2017 18:15,2,2.320,ACTIVE,215.54,357.68,59.928,1498256103,"201051344000645","219011344069620",28.98,28.00,0,318.00,391.64,68.1,63.8,0.557,752166.1,752166.1,11067,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256104,2139944.00
06/23/2017 18:15,2,2.223,ACTIVE,213.51,358.28,59.986,1498256103,"274151322000085","219011344069620",27.71,34.50,0,328.22,379.02,62.3,58.2,0.429,965464.6,965464.6,11006,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256105,2139945.00
06/23/2017 18:15,2,2.197,ACTIVE,215.09,357.38,59.917,1498256103,"201051344000633","219011344069620",28.75,29.30,0,317.70,392.85,64.0,59.8,0.544,738883.8,738883.8,11113,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256106,2139946.00
06/23/2017 18:15,2,2.244,ACTIVE,215.32,356.78,60.039,1498256103,"201051344000469","219011344069620",29.06,26.00,0,316.20,392.55,66.1,61.8,0.566,742203.0,742203.0,11081,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256106,2139947.00
06/23/2017 18:15,2,2.344,ACTIVE,214.41,357.08,60.039,1498256103,"201051344000646","219011344069620",29.00,29.80,0,316.80,391.04,68.9,64.5,0.588,737513.5,737513.5,11081,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256108,2139948.00
06/23/2017 18:15,2,2.354,ACTIVE,213.29,350.77,59.991,1498256103,"274151322000052","219011344069620",28.53,38.60,0,327.32,377.52,68.0,63.7,0.468,1003481.7,1003481.7,11009,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256109,2139949.00
06/23/2017 18:15,2,2.561,ACTIVE,215.09,359.78,60.034,1498256103,"201051344000585","219011344069620",28.92,29.30,0,317.70,392.85,75.0,70.5,0.623,750041.1,750041.1,11080,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256110,2139950.00
06/23/2017 18:15,2,2.352,ACTIVE,214.64,356.78,60.012,1498256103,"201051344001230","219011344069620",29.10,29.50,0,317.70,388.64,69.3,64.9,0.570,742154.3,742154.3,11091,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256111,2139951.00
06/23/2017 18:15,2,2.332,ACTIVE,215.32,358.88,59.991,1498256103,"201051344000582","219011344069620",28.65,29.50,0,316.80,392.25,67.7,63.4,0.561,731554.0,731554.0,11072,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256111,2139952.00
06/23/2017 18:15,2,2.281,ACTIVE,214.41,356.18,59.975,1498256103,"201051344000955","219011344069620",28.88,30.80,0,318.30,389.84,66.8,62.5,0.561,750927.0,750927.0,11092,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256112,2139953.00
06/23/2017 18:15,2,1.520,ACTIVE,213.06,416.29,59.965,1498256103,"274151322000094","219011344069620",38.80,36.30,0,393.45,461.68,59.3,55.3,0.411,824954.6,824954.6,11289,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256113,2139954.00
06/23/2017 18:15,2,2.541,ACTIVE,215.54,359.18,59.970,1498256103,"201051344000579","219011344069620",28.84,30.30,0,318.30,393.75,74.2,69.7,0.623,760354.3,760354.3,11075,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256114,2139955.00
06/23/2017 18:15,2,2.605,ACTIVE,214.64,358.28,59.996,1498256103,"201051344000890","219011344069620",28.57,31.30,0,317.10,390.14,75.5,70.9,0.628,744934.3,744934.3,11086,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256115,2139956.00
06/23/2017 18:15,2,2.627,ACTIVE,215.32,360.99,59.970,1498256103,"201051344000438","219011344069620",29.14,31.00,0,317.70,391.04,77.6,73.0,0.650,747548.1,747548.1,11077,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256116,2139957.00
06/23/2017 18:15,2,2.688,ACTIVE,215.32,354.07,59.981,1498256103,"201051344000417","219011344069620",18.89,28.00,0,333.33,386.83,51.4,47.7,0.438,681217.5,681217.5,11106,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256117,2139958.00
06/23/2017 18:15,2,2.645,ACTIVE,213.51,352.57,59.991,1498256103,"274151322000083","219011344069620",28.59,38.00,0,326.72,393.75,76.5,71.9,0.544,993342.1,993342.1,11015,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256118,2139959.00
06/23/2017 18:15,2,2.695,ACTIVE,213.96,352.27,59.970,1498256103,"274151322000076","219011344069620",29.62,39.00,0,322.21,400.36,80.9,76.2,0.314,1059749.3,1059749.3,11013,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256119,2139960.00
06/23/2017 18:15,2,2.670,ACTIVE,215.32,348.36,59.975,1498256103,"201051344000868","219011344069620",29.10,26.50,0,315.90,391.04,78.7,74.0,0.362,740652.4,740652.4,11084,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256119,2139961.00
06/23/2017 18:15,2,2.869,ACTIVE,213.29,352.57,59.991,1498256103,"274151322000095","219011344069620",28.96,38.60,0,328.22,392.25,84.2,79.3,0.314,1049511.1,1049511.1,11027,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256120,2139962.00
06/23/2017 18:15,2,2.637,ACTIVE,215.54,354.97,60.018,1498256103,"201051344000988","219011344069620",18.75,25.00,0,333.33,389.84,50.0,46.4,0.411,653429.1,653429.1,11079,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256121,2139963.00
06/23/2017 18:15,2,2.668,ACTIVE,215.32,349.26,59.996,1498256103,"201051344001025","219011344069620",28.84,29.80,0,317.70,391.34,77.9,73.3,0.354,747461.4,747461.4,11093,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256122,2139964.00
06/23/2017 18:15,2,2.562,ACTIVE,215.32,359.48,60.007,1498256103,"201051344000458","219011344069620",29.16,29.00,0,315.90,392.25,75.6,71.1,0.650,752344.3,752344.3,11065,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256123,2139965.00
06/23/2017 18:15,2,2.711,ACTIVE,216.00,361.89,59.991,1498256103,"201051344000853","219011344069620",29.00,27.50,0,320.11,397.96,79.8,75.0,0.681,753242.7,753242.7,11076,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256124,2139966.00
06/23/2017 18:15,2,2.705,ACTIVE,215.32,360.99,60.007,1498256103,"201051344000685","219011344069620",29.20,30.00,0,315.60,391.64,80.0,75.3,0.402,747516.1,747516.1,11103,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256125,2139967.00
06/23/2017 18:15,2,2.982,ACTIVE,216.00,348.96,59.991,1498256103,"201051344000917","219011344069620",29.20,30.80,0,318.61,391.64,88.3,83.3,0.415,744145.8,744145.8,11092,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256126,2139968.00
06/23/2017 18:15,2,3.092,ACTIVE,215.77,349.56,59.996,1498256103,"201051344001145","219011344069620",29.16,29.00,0,318.30,391.04,91.4,86.3,0.424,752155.3,752155.3,11080,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256127,2139969.00
06/23/2017 18:15,2,3.166,ACTIVE,216.67,351.07,59.991,1498256103,"201051344000651","219011344069620",29.26,29.00,0,318.00,395.25,93.8,88.6,0.433,740779.2,740779.2,11083,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256128,2139970.00
06/23/2017 18:15,2,3.064,ACTIVE,213.51,349.56,59.986,1498256103,"274151322000088","219011344069620",28.35,33.80,0,317.70,389.84,88.0,83.0,0.331,952673.7,952673.7,11016,0,0,0,L,1151911521,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256128,2139971.00
06/23/2017 18:15,2,2.229,ACTIVE,214.41,419.60,59.986,1498256103,"274151322000068","219011344069620",39.04,37.30,0,391.04,461.68,88.5,83.5,0.327,825477.8,825477.8,11303,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256129,2139972.00
06/23/2017 18:15,2,3.438,ACTIVE,216.45,349.56,59.981,1498256103,"201051344001135","219011344069620",29.26,29.00,0,318.61,390.44,102.0,96.5,0.473,736211.1,736211.1,11072,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256130,2139973.00
06/23/2017 18:15,2,3.404,ACTIVE,215.77,350.47,59.991,1498256103,"201051344000594","219011344069620",29.02,31.00,0,315.90,390.74,100.1,94.7,0.464,755282.3,755282.3,11076,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256131,2139974.00
06/23/2017 18:15,2,3.252,ACTIVE,216.22,350.17,59.981,1498256103,"201051344001203","219011344069620",29.14,29.50,0,317.40,391.94,95.9,90.6,0.446,745683.0,745683.0,11111,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256132,2139975.00
06/23/2017 18:15,2,2.965,ACTIVE,213.74,346.26,59.975,1498256103,"274151322000054","219011344069620",28.03,34.30,0,313.80,397.35,84.1,79.2,0.318,969661.8,969661.8,10998,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256133,2139976.00
06/23/2017 18:15,2,3.066,ACTIVE,216.22,348.96,59.991,1498256103,"201051344000867","219011344069620",29.22,28.50,0,318.00,390.74,90.8,85.7,0.415,739482.5,739482.5,11105,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256134,2139977.00
06/23/2017 18:15,2,2.947,ACTIVE,216.22,350.17,59.981,1498256103,"201051344001093","219011344069620",29.34,28.80,0,316.50,390.74,87.7,82.7,0.402,744031.4,744031.4,11098,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256135,2139978.00
06/23/2017 18:15,2,3.170,ACTIVE,216.22,350.17,60.007,1498256103,"201051344000900","219011344069620",29.12,27.00,0,317.10,391.94,93.6,88.4,0.433,761038.7,761038.7,11085,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256136,2139979.00
06/23/2017 18:15,2,3.146,ACTIVE,216.67,350.47,59.981,1498256103,"201051344000648","219011344069620",29.08,27.80,0,317.10,391.94,92.7,87.6,0.442,749186.0,749186.0,11073,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256137,2139980.00
06/23/2017 18:15,2,3.244,ACTIVE,216.67,351.07,59.996,1498256103,"201051344000569","219011344069620",29.50,28.00,0,316.80,391.94,97.0,91.7,0.451,763147.3,763147.3,11054,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256138,2139981.00
06/23/2017 18:15,2,3.191,ACTIVE,216.45,350.47,59.986,1498256103,"201051344000983","219011344069620",29.44,28.00,0,316.50,391.94,95.0,89.8,0.451,753708.9,753708.9,11078,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256139,2139982.00
06/23/2017 18:15,2,3.074,ACTIVE,216.45,349.56,60.002,1498256103,"201051344001158","219011344069620",28.71,28.80,0,317.70,391.94,89.4,84.4,0.415,738668.9,738668.9,11082,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256140,2139983.00
06/23/2017 18:15,2,2.701,ACTIVE,216.67,349.26,59.991,1498256103,"201051344000576","219011344069620",29.28,27.00,0,318.30,393.75,80.1,75.4,0.376,753214.1,753214.1,11082,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256141,2139984.00
06/23/2017 18:15,2,2.756,ACTIVE,213.74,351.07,59.986,1498256103,"274151322000087","219011344069620",28.75,43.60,0,330.03,379.32,80.2,75.5,0.283,943391.8,943391.8,11173,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498256142,2139985.00
06/23/2017 18:30,2,2.459,ACTIVE,216.22,360.08,59.996,1498257003,"201051344000645","219011344069620",29.12,26.30,0,315.90,399.16,72.5,68.1,0.592,752181.3,752181.3,11068,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257004,2139986.00
06/23/2017 18:30,2,2.422,ACTIVE,214.19,350.77,59.991,1498257003,"274151322000085","219011344069620",28.13,31.50,0,329.73,379.32,69.1,64.8,0.477,965478.9,965478.9,11007,0,0,0,L,1151911521,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257005,2139987.00
06/23/2017 18:30,2,2.549,ACTIVE,216.00,362.19,59.991,1498257003,"201051344000633","219011344069620",29.02,27.80,0,320.11,392.25,74.9,70.4,0.641,738899.5,738899.5,11114,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257006,2139988.00
06/23/2017 18:30,2,2.510,ACTIVE,216.00,361.29,60.023,1498257003,"201051344000469","219011344069620",29.38,24.80,0,316.50,392.25,74.8,70.3,0.632,742218.6,742218.6,11082,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257007,2139989.00
06/23/2017 18:30,2,2.559,ACTIVE,215.09,360.08,59.991,1498257003,"201051344000646","219011344069620",29.04,28.30,0,317.10,391.04,75.3,70.8,0.641,737529.2,737529.2,11082,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257008,2139990.00
06/23/2017 18:30,2,2.488,ACTIVE,213.96,359.18,59.996,1498257003,"274151322000052","219011344069620",29.06,35.80,0,329.43,378.42,73.2,68.8,0.504,1003496.9,1003496.9,11010,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257009,2139991.00
06/23/2017 18:30,2,2.744,ACTIVE,215.77,349.86,59.991,1498257003,"201051344000585","219011344069620",29.36,28.00,0,319.81,391.94,81.6,76.8,0.376,750058.0,750058.0,11081,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257009,2139992.00
06/23/2017 18:30,2,2.477,ACTIVE,215.32,357.98,59.996,1498257003,"201051344001230","219011344069620",29.44,27.80,0,318.30,389.54,73.8,69.3,0.614,742169.7,742169.7,11092,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257010,2139993.00
06/23/2017 18:30,2,2.527,ACTIVE,216.22,361.89,59.996,1498257003,"201051344000582","219011344069620",28.98,27.80,0,318.00,392.55,74.2,69.7,0.605,731569.4,731569.4,11073,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257011,2139994.00
06/23/2017 18:30,2,2.430,ACTIVE,215.09,359.48,59.996,1498257003,"201051344000955","219011344069620",29.34,28.50,0,317.40,389.84,72.2,67.8,0.614,750942.3,750942.3,11093,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257012,2139995.00
06/23/2017 18:30,2,1.648,ACTIVE,214.19,425.31,59.996,1498257003,"274151322000094","219011344069620",39.04,33.30,0,334.24,458.37,65.3,61.2,0.455,824968.1,824968.1,11290,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257013,2139996.00
06/23/2017 18:30,2,2.551,ACTIVE,216.22,361.59,59.981,1498257003,"201051344000579","219011344069620",29.34,29.00,0,319.21,394.05,75.8,71.2,0.628,760370.2,760370.2,11076,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257014,2139997.00
06/23/2017 18:30,2,2.541,ACTIVE,215.09,357.98,59.996,1498257003,"201051344000890","219011344069620",29.08,29.80,0,318.00,392.85,74.9,70.4,0.605,744950.0,744950.0,11087,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257015,2139998.00
06/23/2017 18:30,2,2.457,ACTIVE,215.77,359.48,59.959,1498257003,"201051344000438","219011344069620",29.40,29.00,0,318.30,392.25,73.2,68.7,0.619,747563.6,747563.6,11078,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257016,2139999.00
06/23/2017 18:30,2,2.471,ACTIVE,215.54,353.47,60.012,1498257003,"201051344000417","219011344069620",19.22,27.30,0,334.84,382.03,48.1,44.5,0.402,681227.5,681227.5,11107,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257017,2140000.00
06/23/2017 18:30,2,2.561,ACTIVE,213.74,360.38,59.996,1498257003,"274151322000083","219011344069620",28.96,35.60,0,328.52,377.82,75.1,70.6,0.539,993357.7,993357.7,11016,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257018,2140001.00
06/23/2017 18:30,2,2.623,ACTIVE,214.87,350.47,59.970,1498257003,"274151322000076","219011344069620",29.62,37.00,0,330.93,379.02,78.8,74.1,0.305,1059765.8,1059765.8,11014,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257019,2140002.00
06/23/2017 18:30,2,2.488,ACTIVE,215.54,360.38,59.965,1498257003,"201051344000868","219011344069620",29.14,25.30,0,317.70,390.44,73.5,69.0,0.601,740668.0,740668.0,11085,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257020,2140003.00
06/23/2017 18:30,2,2.713,ACTIVE,213.74,346.56,60.002,1498257003,"274151322000095","219011344069620",29.52,36.50,0,329.13,378.42,81.1,76.4,0.305,1049528.0,1049528.0,11028,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257021,2140004.00
06/23/2017 18:30,2,2.531,ACTIVE,216.00,355.28,60.012,1498257003,"201051344000988","219011344069620",19.02,24.50,0,335.44,383.53,48.9,45.2,0.402,653439.2,653439.2,11080,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257021,2140005.00
06/23/2017 18:30,2,2.607,ACTIVE,215.54,359.78,59.991,1498257003,"201051344001025","219011344069620",29.24,28.80,0,318.30,391.34,77.2,72.6,0.636,747477.7,747477.7,11094,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257022,2140006.00
06/23/2017 18:30,2,2.480,ACTIVE,216.22,360.99,60.002,1498257003,"201051344000458","219011344069620",29.06,27.30,0,318.00,392.85,73.1,68.6,0.619,752359.7,752359.7,11066,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257023,2140007.00
06/23/2017 18:30,2,2.469,ACTIVE,216.45,361.89,59.996,1498257003,"201051344000853","219011344069620",29.46,26.30,0,319.21,397.96,73.7,69.2,0.628,753258.4,753258.4,11077,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257024,2140008.00
06/23/2017 18:30,2,2.496,ACTIVE,215.54,360.69,59.991,1498257003,"201051344000685","219011344069620",29.16,28.30,0,316.50,390.74,73.7,69.2,0.650,747531.6,747531.6,11104,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257025,2140009.00
06/23/2017 18:30,2,2.547,ACTIVE,215.77,360.69,59.991,1498257003,"201051344000917","219011344069620",29.28,29.30,0,318.30,394.95,75.5,71.0,0.632,744161.6,744161.6,11093,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257026,2140010.00
06/23/2017 18:30,2,2.521,ACTIVE,215.54,360.69,59.991,1498257003,"201051344001145","219011344069620",29.56,27.50,0,321.31,391.04,75.5,70.9,0.628,752171.1,752171.1,11081,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257027,2140011.00
06/23/2017 18:30,2,2.539,ACTIVE,215.77,360.69,59.996,1498257003,"201051344000651","219011344069620",29.06,27.50,0,319.51,395.25,74.7,70.2,0.597,740794.9,740794.9,11084,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257028,2140012.00
06/23/2017 18:30,2,2.324,ACTIVE,213.51,349.26,59.986,1498257003,"274151322000088","219011344069620",28.67,31.50,0,329.43,378.12,67.4,63.1,0.460,952688.0,952688.0,11017,0,0,0,L,1151911521,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257029,2140013.00
06/23/2017 18:30,2,1.629,ACTIVE,214.41,432.52,59.981,1498257003,"274151322000068","219011344069620",39.52,34.30,0,334.84,453.86,64.4,60.3,0.442,825491.5,825491.5,11304,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257030,2140014.00
06/23/2017 18:30,2,2.504,ACTIVE,215.32,359.48,59.986,1498257003,"201051344001135","219011344069620",29.16,27.50,0,318.30,391.04,74.0,69.5,0.610,736226.8,736226.8,11073,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257030,2140015.00
06/23/2017 18:30,2,2.518,ACTIVE,215.32,358.88,60.012,1498257003,"201051344000594","219011344069620",29.06,29.80,0,317.40,390.74,74.1,69.6,0.614,755298.1,755298.1,11077,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257031,2140016.00
06/23/2017 18:30,2,2.514,ACTIVE,215.77,359.78,60.002,1498257003,"201051344001203","219011344069620",28.84,28.50,0,318.61,393.15,73.5,69.0,0.610,745698.6,745698.6,11112,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257032,2140017.00
06/23/2017 18:30,2,2.363,ACTIVE,213.74,347.16,60.002,1498257003,"274151322000054","219011344069620",28.49,31.50,0,328.22,379.92,68.0,63.8,0.468,969676.2,969676.2,10999,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257033,2140018.00
06/23/2017 18:30,2,2.455,ACTIVE,215.77,359.18,60.028,1498257003,"201051344000867","219011344069620",29.46,27.30,0,318.30,389.84,73.3,68.9,0.601,739498.1,739498.1,11106,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257034,2140019.00
06/23/2017 18:30,2,2.367,ACTIVE,215.77,359.48,59.996,1498257003,"201051344001093","219011344069620",29.12,27.00,0,318.30,390.74,69.9,65.5,0.570,744046.3,744046.3,11099,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257035,2140020.00
