ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 18:30,2,2.439,ACTIVE,215.77,360.08,59.954,1498257003,"201051344000900","219011344069620",29.32,25.50,0,317.70,391.64,72.5,68.0,0.588,761054.1,761054.1,11086,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257036,2140021.00
06/23/2017 18:30,2,2.328,ACTIVE,216.00,358.88,60.007,1498257003,"201051344000648","219011344069620",29.44,25.50,0,316.20,406.07,69.5,65.1,0.575,749200.8,749200.8,11074,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257037,2140022.00
06/23/2017 18:30,2,2.443,ACTIVE,215.77,360.99,59.944,1498257003,"201051344000569","219011344069620",29.40,26.80,0,317.70,392.25,72.8,68.4,0.605,763162.8,763162.8,11055,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257038,2140023.00
06/23/2017 18:30,2,2.453,ALERT,216.00,359.78,59.938,1498257003,"201051344000983","219011344069620",29.68,26.50,0,302.98,391.94,73.8,69.3,0.628,753724.5,753724.5,11079,0,0,0,L,1122011218,0,123.14,123.14,0002,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257040,2140024.00
06/23/2017 18:30,2,2.488,ACTIVE,215.77,360.08,60.007,1498257003,"201051344001158","219011344069620",28.78,26.80,0,318.61,392.55,72.6,68.1,0.605,738684.4,738684.4,11083,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257040,2140025.00
06/23/2017 18:30,2,2.354,ACTIVE,216.00,360.69,59.996,1498257003,"201051344000576","219011344069620",29.34,25.30,0,319.21,393.75,70.0,65.6,0.588,753229.0,753229.0,11083,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257041,2140026.00
06/23/2017 18:30,2,2.387,ACTIVE,213.96,350.77,60.002,1498257003,"274151322000087","219011344069620",28.92,40.00,0,330.63,379.62,69.9,65.5,0.455,943406.6,943406.6,11174,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257042,2140027.00
06/23/2017 18:45,2,1.467,ACTIVE,215.32,350.17,59.970,1498257904,"201051344000645","219011344069620",29.36,24.80,0,336.34,391.34,43.6,40.2,0.358,752192.9,752192.9,11069,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257905,2140028.00
06/23/2017 18:45,2,1.416,ACTIVE,213.74,344.45,59.907,1498257904,"274151322000085","219011344069620",28.01,29.80,0,334.54,374.51,40.2,36.9,0.270,965489.8,965489.8,11008,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257906,2140029.00
06/23/2017 18:45,2,1.518,ACTIVE,215.32,352.57,59.965,1498257904,"201051344000633","219011344069620",29.04,25.80,0,336.04,393.75,44.7,41.2,0.371,738911.4,738911.4,11115,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257906,2140030.00
06/23/2017 18:45,2,1.494,ACTIVE,215.32,350.77,59.965,1498257904,"201051344000469","219011344069620",29.26,23.30,0,335.44,392.25,44.3,40.8,0.371,742230.6,742230.6,11083,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257907,2140031.00
06/23/2017 18:45,2,1.496,ACTIVE,214.19,348.96,59.970,1498257904,"201051344000646","219011344069620",29.14,26.30,0,334.24,389.84,44.2,40.7,0.367,737541.3,737541.3,11083,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257908,2140032.00
06/23/2017 18:45,2,1.461,ACTIVE,213.29,347.76,59.959,1498257904,"274151322000052","219011344069620",28.41,32.40,0,333.63,376.01,42.1,38.7,0.287,1003508.6,1003508.6,11011,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257909,2140033.00
06/23/2017 18:45,2,1.598,ACTIVE,215.09,350.77,59.965,1498257904,"201051344000585","219011344069620",29.22,26.00,0,319.21,391.34,47.3,43.7,0.380,750071.0,750071.0,11082,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257910,2140034.00
06/23/2017 18:45,2,1.443,ACTIVE,214.19,348.06,60.002,1498257904,"201051344001230","219011344069620",28.98,25.80,0,333.93,387.74,42.4,39.0,0.349,742181.4,742181.4,11093,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257911,2140035.00
06/23/2017 18:45,2,1.457,ACTIVE,215.32,351.37,59.975,1498257904,"201051344000582","219011344069620",29.04,26.00,0,335.44,393.45,42.9,39.5,0.354,731581.3,731581.3,11074,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257912,2140036.00
06/23/2017 18:45,2,1.457,ACTIVE,214.19,347.76,59.917,1498257904,"201051344000955","219011344069620",28.88,26.50,0,334.84,387.74,42.6,39.2,0.349,750954.1,750954.1,11094,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257913,2140037.00
06/23/2017 18:45,2,0.930,ACTIVE,213.29,413.89,59.986,1498257904,"274151322000094","219011344069620",38.74,31.50,0,391.94,452.36,36.5,33.3,0.252,824978.2,824978.2,11291,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257914,2140038.00
06/23/2017 18:45,2,1.539,ACTIVE,215.09,351.07,59.907,1498257904,"201051344000579","219011344069620",29.00,26.80,0,336.04,393.45,45.2,41.7,0.367,760382.4,760382.4,11077,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257915,2140039.00
06/23/2017 18:45,2,1.492,ACTIVE,214.41,348.06,59.965,1498257904,"201051344000890","219011344069620",28.84,27.50,0,334.54,390.14,43.6,40.2,0.345,744962.0,744962.0,11088,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257916,2140040.00
06/23/2017 18:45,2,1.461,ACTIVE,214.87,349.86,59.933,1498257904,"201051344000438","219011344069620",28.88,27.00,0,335.14,389.84,42.7,39.3,0.349,747575.4,747575.4,11079,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257917,2140041.00
06/23/2017 18:45,2,1.502,ACTIVE,214.87,345.66,59.975,1498257904,"201051344000417","219011344069620",18.63,26.30,0,334.84,373.61,28.4,25.4,0.225,681235.0,681235.0,11108,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257918,2140042.00
06/23/2017 18:45,2,1.467,ACTIVE,212.83,349.56,59.959,1498257904,"274151322000083","219011344069620",28.73,32.00,0,333.33,376.92,42.7,39.3,0.292,993369.5,993369.5,11017,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257919,2140043.00
06/23/2017 18:45,2,1.539,ACTIVE,214.19,344.45,59.959,1498257904,"274151322000076","219011344069620",29.24,32.40,0,329.13,378.72,45.6,42.1,0.323,1059778.2,1059778.2,11015,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257920,2140044.00
06/23/2017 18:45,2,1.553,ACTIVE,214.87,349.56,59.970,1498257904,"201051344000868","219011344069620",28.82,23.80,0,335.44,388.94,45.4,41.8,0.371,740679.9,740679.9,11086,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257921,2140045.00
06/23/2017 18:45,2,1.652,ACTIVE,213.06,344.15,59.965,1498257904,"274151322000095","219011344069620",28.88,32.00,0,328.82,378.42,48.3,44.7,0.327,1049540.6,1049540.6,11029,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257922,2140046.00
06/23/2017 18:45,2,1.574,ACTIVE,215.09,348.66,59.970,1498257904,"201051344000988","219011344069620",19.08,24.00,0,335.74,379.92,30.4,27.4,0.252,653446.8,653446.8,11081,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257923,2140047.00
06/23/2017 18:45,2,1.605,ACTIVE,214.87,350.47,59.928,1498257904,"201051344001025","219011344069620",29.40,26.00,0,335.14,391.94,47.8,44.2,0.380,747490.0,747490.0,11095,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257923,2140048.00
06/23/2017 18:45,2,1.535,ACTIVE,215.09,349.86,59.996,1498257904,"201051344000458","219011344069620",29.14,25.50,0,336.64,393.45,45.4,41.9,0.380,752371.5,752371.5,11067,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257924,2140049.00
06/23/2017 18:45,2,1.527,ACTIVE,215.77,352.57,60.034,1498257904,"201051344000853","219011344069620",29.16,24.50,0,335.74,396.15,45.2,41.7,0.371,753270.2,753270.2,11078,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257925,2140050.00
06/23/2017 18:45,2,1.512,ACTIVE,214.87,350.77,59.975,1498257904,"201051344000685","219011344069620",28.82,26.30,0,335.44,390.14,44.2,40.7,0.384,747543.2,747543.2,11105,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257926,2140051.00
06/23/2017 18:45,2,1.529,ACTIVE,214.64,350.17,59.970,1498257904,"201051344000917","219011344069620",29.20,26.50,0,334.84,393.45,45.3,41.8,0.362,744173.5,744173.5,11094,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257927,2140052.00
06/23/2017 18:45,2,1.621,ACTIVE,214.64,351.07,59.965,1498257904,"201051344001145","219011344069620",29.02,25.30,0,335.44,391.04,47.7,44.1,0.393,752183.1,752183.1,11082,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257928,2140053.00
06/23/2017 18:45,2,1.686,ACTIVE,215.09,352.27,59.965,1498257904,"201051344000651","219011344069620",29.18,25.50,0,336.04,393.15,49.9,46.2,0.407,740806.8,740806.8,11085,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257929,2140054.00
06/23/2017 18:45,2,1.611,ACTIVE,213.29,353.77,59.959,1498257904,"274151322000088","219011344069620",28.92,29.30,0,333.93,373.61,47.2,43.7,0.327,952698.7,952698.7,11018,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257930,2140055.00
06/23/2017 18:45,2,1.230,ACTIVE,214.19,415.09,59.965,1498257904,"274151322000068","219011344069620",38.88,32.40,0,388.34,448.45,47.9,44.3,0.318,825501.9,825501.9,11305,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257931,2140056.00
06/23/2017 18:45,2,1.863,ACTIVE,214.64,352.87,59.959,1498257904,"201051344001135","219011344069620",29.54,25.50,0,335.74,389.24,55.8,52.0,0.460,736238.7,736238.7,11074,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257932,2140057.00
06/23/2017 18:45,2,1.902,ACTIVE,214.87,353.47,59.959,1498257904,"201051344000594","219011344069620",29.14,27.50,0,333.93,388.94,56.1,52.3,0.460,755310.0,755310.0,11078,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257933,2140058.00
06/23/2017 18:45,2,1.918,ACTIVE,215.09,353.77,60.018,1498257904,"201051344001203","219011344069620",28.98,26.30,0,335.74,391.94,56.3,52.4,0.468,745710.4,745710.4,11113,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257934,2140059.00
06/23/2017 18:45,2,1.842,ACTIVE,213.51,345.66,59.922,1498257904,"274151322000054","219011344069620",28.78,29.00,0,333.63,374.51,53.7,49.9,0.358,969687.1,969687.1,11000,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257934,2140060.00
06/23/2017 18:45,2,1.896,ACTIVE,215.32,352.87,60.028,1498257904,"201051344000867","219011344069620",29.26,25.50,0,335.44,388.04,56.2,52.3,0.455,739510.0,739510.0,11107,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257935,2140061.00
06/23/2017 18:45,2,1.854,ACTIVE,215.09,354.67,59.912,1498257904,"201051344001093","219011344069620",29.28,25.50,0,335.44,388.04,55.0,51.2,0.442,744057.6,744057.6,11100,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257936,2140062.00
06/23/2017 18:45,2,1.920,ACTIVE,215.32,354.07,59.965,1498257904,"201051344000900","219011344069620",29.24,24.00,0,335.74,390.14,56.9,53.0,0.468,761065.7,761065.7,11087,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257937,2140063.00
06/23/2017 18:45,2,1.900,ACTIVE,215.77,354.67,60.028,1498257904,"201051344000648","219011344069620",29.26,24.30,0,336.34,388.04,56.4,52.5,0.464,749212.1,749212.1,11075,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257938,2140064.00
06/23/2017 18:45,2,1.998,ACTIVE,215.54,356.18,59.954,1498257904,"201051344000569","219011344069620",29.24,25.00,0,336.04,389.24,59.2,55.2,0.491,763174.6,763174.6,11056,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257939,2140065.00
06/23/2017 18:45,2,2.027,ACTIVE,215.54,355.28,59.938,1498257904,"201051344000983","219011344069620",29.36,25.00,0,335.74,390.44,60.4,56.3,0.504,753736.4,753736.4,11081,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257940,2140066.00
06/23/2017 18:45,2,2.041,ACTIVE,215.77,355.88,59.938,1498257904,"201051344001158","219011344069620",29.00,25.00,0,336.04,390.74,60.0,55.9,0.499,738696.1,738696.1,11084,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257941,2140067.00
06/23/2017 18:45,2,1.934,ACTIVE,215.77,355.58,59.965,1498257904,"201051344000576","219011344069620",29.28,23.80,0,336.34,391.34,57.4,53.4,0.482,753240.4,753240.4,11084,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257942,2140068.00
06/23/2017 18:45,2,2.100,ACTIVE,213.74,352.27,59.959,1498257904,"274151322000087","219011344069620",29.00,36.80,0,333.63,374.21,61.7,57.6,0.407,943417.6,943417.6,11175,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498257943,2140069.00
06/23/2017 19:00,2,1.090,ACTIVE,214.64,346.56,60.002,1498258804,"201051344000645","219011344069620",28.92,23.50,0,334.84,382.03,31.9,28.9,0.256,752200.3,752200.3,11070,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258805,2140070.00
06/23/2017 19:00,2,0.580,ACTIVE,213.29,344.76,60.002,1498258804,"274151322000085","219011344069620",31.41,27.80,0,332.13,369.40,18.4,15.9,0.110,965495.8,965495.8,11009,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258806,2140071.00
06/23/2017 19:00,2,1.148,ACTIVE,214.64,347.76,60.012,1498258804,"201051344000633","219011344069620",29.20,24.30,0,333.93,383.83,34.0,30.9,0.278,738919.1,738919.1,11116,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258807,2140072.00
06/23/2017 19:00,2,1.137,ACTIVE,214.41,346.56,59.996,1498258804,"201051344000469","219011344069620",29.00,22.00,0,334.24,383.23,33.4,30.3,0.274,742238.2,742238.2,11084,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258807,2140073.00
06/23/2017 19:00,2,1.168,ACTIVE,213.96,346.56,60.002,1498258804,"201051344000646","219011344069620",29.26,24.50,0,332.13,383.23,34.6,31.5,0.283,737549.1,737549.1,11084,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258808,2140074.00
06/23/2017 19:00,2,1.139,ACTIVE,213.06,343.25,60.028,1498258804,"274151322000052","219011344069620",28.80,30.00,0,330.93,371.51,33.3,30.2,0.225,1003515.9,1003515.9,11012,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258809,2140075.00
06/23/2017 19:00,2,1.307,ACTIVE,214.41,348.36,60.002,1498258804,"201051344000585","219011344069620",29.72,24.00,0,334.54,387.74,39.4,36.1,0.318,750079.6,750079.6,11083,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258810,2140076.00
06/23/2017 19:00,2,1.117,ACTIVE,213.96,345.06,60.002,1498258804,"201051344001230","219011344069620",29.02,24.30,0,331.53,380.82,32.9,29.8,0.265,742188.8,742188.8,11094,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258811,2140077.00
06/23/2017 19:00,2,1.160,ACTIVE,215.09,348.06,59.996,1498258804,"201051344000582","219011344069620",28.92,24.30,0,334.24,384.43,34.0,30.9,0.274,731588.9,731588.9,11075,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258812,2140078.00
06/23/2017 19:00,2,1.092,ACTIVE,213.96,345.36,60.007,1498258804,"201051344000955","219011344069620",28.98,24.80,0,333.33,380.82,32.1,29.0,0.256,750961.5,750961.5,11095,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258813,2140079.00
06/23/2017 19:00,2,0.752,ACTIVE,213.06,412.38,59.996,1498258804,"274151322000094","219011344069620",38.59,29.80,0,335.14,438.23,29.3,26.3,0.199,824984.6,824984.6,11292,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258814,2140080.00
06/23/2017 19:00,2,1.172,ACTIVE,214.41,346.56,60.007,1498258804,"201051344000579","219011344069620",29.46,25.00,0,334.54,383.83,35.0,31.9,0.270,760390.4,760390.4,11078,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258815,2140081.00
06/23/2017 19:00,2,1.150,ACTIVE,214.19,345.66,60.018,1498258804,"201051344000890","219011344069620",29.24,25.80,0,332.73,382.93,34.1,31.0,0.261,744969.7,744969.7,11089,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258816,2140082.00
06/23/2017 19:00,2,1.113,ACTIVE,214.41,346.86,60.018,1498258804,"201051344000438","219011344069620",29.28,25.00,0,334.84,382.93,33.0,29.9,0.265,747582.9,747582.9,11080,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258816,2140083.00
06/23/2017 19:00,2,1.135,ACTIVE,214.64,344.15,60.034,1498258804,"201051344000417","219011344069620",19.16,25.00,0,333.63,368.20,22.0,19.3,0.172,681239.9,681239.9,11109,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258817,2140084.00
06/23/2017 19:00,2,1.193,ACTIVE,213.06,346.86,60.007,1498258804,"274151322000083","219011344069620",29.02,29.80,0,331.83,372.41,35.1,32.0,0.256,993377.0,993377.0,11018,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258818,2140085.00
06/23/2017 19:00,2,1.170,ACTIVE,213.51,347.46,59.996,1498258804,"274151322000076","219011344069620",29.80,29.80,0,332.13,373.91,35.3,32.2,0.239,1059786.1,1059786.1,11016,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258819,2140086.00
06/23/2017 19:00,2,1.123,ACTIVE,214.41,345.96,59.965,1498258804,"201051344000868","219011344069620",29.14,22.50,0,334.24,381.73,33.2,30.1,0.265,740687.5,740687.5,11087,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258820,2140087.00
06/23/2017 19:00,2,1.240,ACTIVE,213.06,348.96,59.991,1498258804,"274151322000095","219011344069620",29.84,29.30,0,331.23,375.41,37.5,34.2,0.252,1049548.7,1049548.7,11030,0,0,0,L,1151911521,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258821,2140088.00
06/23/2017 19:00,2,1.141,ACTIVE,214.19,343.85,60.002,1498258804,"201051344000988","219011344069620",18.83,22.80,0,333.93,370.60,21.8,19.1,0.177,653451.6,653451.6,11082,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258822,2140089.00
06/23/2017 19:00,2,1.178,ACTIVE,214.41,346.86,60.018,1498258804,"201051344001025","219011344069620",29.80,24.30,0,333.93,385.03,35.5,32.4,0.274,747497.9,747497.9,11096,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258823,2140090.00
06/23/2017 19:00,2,1.117,ACTIVE,214.19,345.66,60.002,1498258804,"201051344000458","219011344069620",29.16,24.30,0,334.84,383.53,33.1,30.0,0.278,752379.0,752379.0,11068,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258824,2140091.00
06/23/2017 19:00,2,1.131,ACTIVE,214.64,346.86,60.002,1498258804,"201051344000853","219011344069620",29.02,23.30,0,335.74,386.83,33.3,30.2,0.265,753277.9,753277.9,11079,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258824,2140092.00
06/23/2017 19:00,2,1.135,ACTIVE,214.41,347.76,59.970,1498258804,"201051344000685","219011344069620",28.69,24.30,0,333.63,383.23,33.0,29.9,0.274,747550.7,747550.7,11106,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258825,2140093.00
06/23/2017 19:00,2,1.186,ACTIVE,214.64,348.36,60.007,1498258804,"201051344000917","219011344069620",28.73,25.00,0,333.33,385.93,34.5,31.4,0.278,744181.2,744181.2,11095,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258826,2140094.00
06/23/2017 19:00,2,1.182,ACTIVE,214.41,347.16,60.012,1498258804,"201051344001145","219011344069620",29.00,23.80,0,334.24,385.03,34.7,31.6,0.274,752190.8,752190.8,11083,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258827,2140095.00
06/23/2017 19:00,2,1.152,ACTIVE,214.41,347.16,60.012,1498258804,"201051344000651","219011344069620",29.02,23.80,0,335.44,383.83,34.0,30.8,0.274,740814.5,740814.5,11086,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258828,2140096.00
06/23/2017 19:00,2,1.020,ACTIVE,212.83,341.15,59.996,1498258804,"274151322000088","219011344069620",28.51,27.30,0,330.63,369.10,29.4,26.5,0.194,952705.3,952705.3,11019,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258829,2140097.00
06/23/2017 19:00,2,0.748,ACTIVE,213.96,418.70,60.007,1498258804,"274151322000068","219011344069620",39.32,30.80,0,334.84,445.75,29.9,26.9,0.199,825508.4,825508.4,11306,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258830,2140098.00
06/23/2017 19:00,2,1.164,ACTIVE,214.19,346.26,60.007,1498258804,"201051344001135","219011344069620",28.98,23.80,0,334.24,382.93,34.2,31.1,0.265,736246.5,736246.5,11075,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258831,2140099.00
06/23/2017 19:00,2,1.146,ACTIVE,214.19,345.36,60.039,1498258804,"201051344000594","219011344069620",28.94,25.80,0,333.03,382.63,33.6,30.5,0.261,755317.7,755317.7,11079,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258832,2140100.00
06/23/2017 19:00,2,1.104,ACTIVE,214.41,345.66,60.012,1498258804,"201051344001203","219011344069620",29.22,24.80,0,335.44,384.13,32.7,29.7,0.265,745717.9,745717.9,11114,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258833,2140101.00
06/23/2017 19:00,2,1.066,ACTIVE,212.83,346.26,60.002,1498258804,"274151322000054","219011344069620",28.31,27.50,0,330.33,370.60,30.6,27.6,0.203,969693.9,969693.9,11001,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258834,2140102.00
06/23/2017 19:00,2,1.137,ACTIVE,214.41,345.06,60.002,1498258804,"201051344000867","219011344069620",28.84,24.00,0,333.33,382.33,33.2,30.2,0.256,739517.6,739517.6,11108,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258835,2140103.00
06/23/2017 19:00,2,1.025,ACTIVE,214.41,345.96,59.991,1498258804,"201051344001093","219011344069620",29.14,24.00,0,333.93,381.12,30.2,27.3,0.221,744064.7,744064.7,11101,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258836,2140104.00
06/23/2017 19:00,2,1.084,ACTIVE,214.19,346.86,60.034,1498258804,"201051344000900","219011344069620",28.82,22.80,0,334.24,383.23,31.6,28.6,0.256,761073.1,761073.1,11088,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258837,2140105.00
06/23/2017 19:00,2,1.039,ACTIVE,214.19,345.66,60.012,1498258804,"201051344000648","219011344069620",29.18,23.00,0,335.44,381.42,30.8,27.8,0.243,749219.3,749219.3,11076,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258838,2140106.00
06/23/2017 19:00,2,1.115,ACTIVE,213.96,345.36,59.970,1498258804,"201051344000569","219011344069620",29.22,23.80,0,333.63,383.23,33.1,30.0,0.261,763182.2,763182.2,11057,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258839,2140107.00
06/23/2017 19:00,2,1.127,ACTIVE,214.64,346.56,60.007,1498258804,"201051344000983","219011344069620",29.30,23.50,0,334.54,384.13,33.5,30.4,0.274,753744.1,753744.1,11082,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258840,2140108.00
06/23/2017 19:00,2,1.119,ACTIVE,214.19,345.96,60.018,1498258804,"201051344001158","219011344069620",28.73,23.80,0,334.54,383.23,32.6,29.5,0.270,738703.6,738703.6,11085,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258841,2140109.00
06/23/2017 19:00,2,1.041,ACTIVE,214.64,347.76,60.018,1498258804,"201051344000576","219011344069620",29.10,22.80,0,335.14,385.03,30.8,27.8,0.243,753247.5,753247.5,11085,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258842,2140110.00
06/23/2017 19:00,2,1.102,ACTIVE,213.06,342.05,60.007,1498258804,"274151322000087","219011344069620",28.61,34.50,0,330.93,369.40,31.9,28.9,0.181,943424.6,943424.6,11176,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498258843,2140111.00
06/23/2017 19:15,2,0.477,ACTIVE,214.41,339.95,59.986,1498259703,"201051344000645","219011344069620",27.55,23.00,0,333.93,360.69,13.3,10.9,0.084,752205.1,752205.1,11071,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259704,2140112.00
06/23/2017 19:15,2,0.383,ACTIVE,213.29,339.34,59.970,1498259703,"274151322000085","219011344069620",27.57,26.30,0,334.24,349.56,10.7,8.4,0.066,965498.8,965498.8,11010,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259705,2140113.00
06/23/2017 19:15,2,0.492,ACTIVE,214.41,341.45,59.975,1498259703,"201051344000633","219011344069620",28.13,23.30,0,332.73,363.09,14.1,11.6,0.084,738924.3,738924.3,11117,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259706,2140114.00
06/23/2017 19:15,2,0.488,ACTIVE,213.96,339.34,59.933,1498259703,"201051344000469","219011344069620",28.27,21.80,0,332.43,360.99,14.0,11.6,0.084,742243.3,742243.3,11085,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259707,2140115.00
06/23/2017 19:15,2,0.498,ACTIVE,213.51,339.65,59.954,1498259703,"201051344000646","219011344069620",28.29,23.50,0,333.03,362.49,14.3,11.9,0.088,737554.4,737554.4,11085,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259707,2140116.00
06/23/2017 19:15,2,0.453,ACTIVE,212.83,339.04,59.965,1498259703,"274151322000052","219011344069620",27.35,28.30,0,330.93,354.97,12.6,10.2,0.062,1003520.9,1003520.9,11013,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259708,2140117.00
06/23/2017 19:15,2,0.561,ACTIVE,214.19,339.95,59.975,1498259703,"201051344000585","219011344069620",27.95,23.30,0,333.63,365.49,15.9,13.5,0.102,750085.7,750085.7,11084,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259709,2140118.00
06/23/2017 19:15,2,0.471,ACTIVE,213.74,339.34,59.954,1498259703,"201051344001230","219011344069620",28.03,23.50,0,332.73,360.38,13.4,11.0,0.084,742193.7,742193.7,11095,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259710,2140119.00
06/23/2017 19:15,2,0.502,ACTIVE,214.64,340.55,59.975,1498259703,"201051344000582","219011344069620",28.07,23.30,0,334.24,363.09,14.3,11.9,0.088,731594.0,731594.0,11076,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259711,2140120.00
06/23/2017 19:15,2,0.518,ACTIVE,213.74,339.65,59.944,1498259703,"201051344000955","219011344069620",28.31,23.50,0,332.13,360.08,14.9,12.4,0.093,750966.5,750966.5,11096,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259712,2140121.00
06/23/2017 19:15,2,0.295,ACTIVE,213.06,394.35,59.975,1498259703,"274151322000094","219011344069620",37.00,28.50,0,336.04,428.31,11.0,8.7,0.062,824988.8,824988.8,11293,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259713,2140122.00
06/23/2017 19:15,2,0.547,ACTIVE,213.96,339.65,60.007,1498259703,"201051344000579","219011344069620",28.55,24.30,0,333.63,361.29,15.8,13.4,0.097,760395.8,760395.8,11079,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259714,2140123.00
06/23/2017 19:15,2,0.533,ACTIVE,213.96,339.04,59.991,1498259703,"201051344000890","219011344069620",27.77,24.80,0,332.73,361.89,15.0,12.6,0.088,744974.9,744974.9,11090,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259715,2140124.00
06/23/2017 19:15,2,0.508,ACTIVE,213.96,339.34,59.975,1498259703,"201051344000438","219011344069620",28.75,23.80,0,334.24,361.89,14.8,12.4,0.088,747587.9,747587.9,11081,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259716,2140125.00
06/23/2017 19:15,2,0.521,ACTIVE,213.96,338.74,59.954,1498259703,"201051344000417","219011344069620",18.57,24.00,0,333.33,354.37,9.8,7.6,0.062,681243.1,681243.1,11110,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259717,2140126.00
06/23/2017 19:15,2,0.473,ACTIVE,213.29,340.55,59.986,1498259703,"274151322000083","219011344069620",27.77,28.00,0,330.63,356.18,13.3,10.9,0.075,993382.3,993382.3,11019,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259718,2140127.00
06/23/2017 19:15,2,0.479,ACTIVE,213.51,339.65,59.981,1498259703,"274151322000076","219011344069620",27.93,27.50,0,332.13,356.48,13.6,11.2,0.080,1059791.4,1059791.4,11017,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259718,2140128.00
06/23/2017 19:15,2,0.496,ACTIVE,213.74,338.74,59.981,1498259703,"201051344000868","219011344069620",28.51,22.30,0,332.73,361.29,14.3,11.9,0.084,740692.5,740692.5,11088,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259719,2140129.00
06/23/2017 19:15,2,0.473,ACTIVE,213.06,339.65,59.986,1498259703,"274151322000095","219011344069620",27.81,27.50,0,330.63,356.78,13.4,11.0,0.080,1049554.2,1049554.2,11031,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259720,2140130.00
06/23/2017 19:15,2,0.490,ACTIVE,213.74,339.65,59.991,1498259703,"201051344000988","219011344069620",18.15,22.50,0,332.13,355.88,9.0,6.8,0.066,653454.7,653454.7,11083,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259721,2140131.00
06/23/2017 19:15,2,0.512,ACTIVE,213.74,338.74,59.991,1498259703,"201051344001025","219011344069620",28.69,23.30,0,333.93,363.39,14.9,12.5,0.102,747503.3,747503.3,11097,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259722,2140132.00
06/23/2017 19:15,2,0.512,ACTIVE,214.19,340.25,59.991,1498259703,"201051344000458","219011344069620",28.19,23.50,0,333.63,360.69,14.7,12.2,0.097,752384.0,752384.0,11069,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259723,2140133.00
06/23/2017 19:15,2,0.516,ACTIVE,214.41,341.15,59.965,1498259703,"201051344000853","219011344069620",28.01,23.00,0,334.24,362.79,14.7,12.2,0.097,753282.9,753282.9,11080,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259724,2140134.00
06/23/2017 19:15,2,0.488,ACTIVE,214.19,340.85,59.996,1498259703,"201051344000685","219011344069620",28.15,23.50,0,333.33,363.09,13.9,11.5,0.093,747555.7,747555.7,11107,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259725,2140135.00
06/23/2017 19:15,2,0.508,ACTIVE,214.19,340.55,59.991,1498259703,"201051344000917","219011344069620",27.75,24.00,0,332.73,363.39,14.3,11.9,0.088,744186.4,744186.4,11096,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259726,2140136.00
06/23/2017 19:15,2,0.459,ACTIVE,214.19,340.25,59.981,1498259703,"201051344001145","219011344069620",29.72,22.80,0,333.93,363.09,13.8,11.4,0.084,752195.9,752195.9,11084,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259727,2140137.00
06/23/2017 19:15,2,0.521,ACTIVE,213.96,339.95,59.991,1498259703,"201051344000651","219011344069620",27.81,22.80,0,334.24,362.49,14.7,12.3,0.097,740819.6,740819.6,11087,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259728,2140138.00
06/23/2017 19:15,2,0.430,ACTIVE,212.61,336.04,59.991,1498259703,"274151322000088","219011344069620",26.96,26.00,0,330.33,352.87,11.8,9.4,0.066,952709.6,952709.6,11020,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259729,2140139.00
06/23/2017 19:15,2,0.322,ACTIVE,213.74,387.74,59.986,1498259703,"274151322000068","219011344069620",36.38,29.00,0,332.43,435.83,11.9,9.6,0.062,825512.8,825512.8,11307,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259730,2140140.00
06/23/2017 19:15,2,0.549,ACTIVE,213.74,339.34,59.970,1498259703,"201051344001135","219011344069620",28.29,22.80,0,333.03,361.89,15.7,13.2,0.097,736251.8,736251.8,11076,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259730,2140141.00
06/23/2017 19:15,2,0.541,ACTIVE,213.51,339.34,59.981,1498259703,"201051344000594","219011344069620",27.91,24.50,0,330.03,360.69,15.3,12.9,0.102,755322.8,755322.8,11080,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259731,2140142.00
06/23/2017 19:15,2,0.531,ACTIVE,214.19,339.65,59.986,1498259703,"201051344001203","219011344069620",27.87,23.50,0,333.63,362.49,15.0,12.6,0.093,745722.8,745722.8,11115,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259732,2140143.00
06/23/2017 19:15,2,0.477,ACTIVE,212.83,337.84,59.996,1498259703,"274151322000054","219011344069620",27.47,26.30,0,330.63,353.77,13.3,10.9,0.080,969698.4,969698.4,11002,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259733,2140144.00
06/23/2017 19:15,2,0.547,ACTIVE,213.96,338.74,59.991,1498259703,"201051344000867","219011344069620",28.15,23.30,0,332.43,359.48,15.6,13.1,0.097,739522.7,739522.7,11109,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259734,2140145.00
06/23/2017 19:15,2,0.498,ACTIVE,214.19,340.55,59.959,1498259703,"201051344001093","219011344069620",28.51,23.30,0,333.63,359.48,14.4,11.9,0.080,744069.2,744069.2,11102,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259735,2140146.00
06/23/2017 19:15,2,0.496,ACTIVE,213.96,340.25,59.986,1498259703,"201051344000900","219011344069620",28.35,22.30,0,332.43,359.48,14.3,11.8,0.097,761077.8,761077.8,11089,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259736,2140147.00
06/23/2017 19:15,2,0.518,ACTIVE,213.96,339.95,59.986,1498259703,"201051344000648","219011344069620",28.33,22.30,0,333.63,359.48,14.9,12.4,0.097,749224.0,749224.0,11077,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259737,2140148.00
06/23/2017 19:15,2,0.525,ACTIVE,213.96,339.34,59.991,1498259703,"201051344000569","219011344069620",28.53,23.30,0,332.13,361.29,15.2,12.8,0.097,763187.2,763187.2,11058,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259738,2140149.00
06/23/2017 19:15,2,0.531,ACTIVE,213.96,339.65,59.991,1498259703,"201051344000983","219011344069620",28.37,23.00,0,333.33,361.29,15.3,12.8,0.102,753749.2,753749.2,11083,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259739,2140150.00
06/23/2017 19:15,2,0.512,ACTIVE,213.74,339.34,59.975,1498259703,"201051344001158","219011344069620",27.75,23.00,0,332.73,360.99,14.4,12.0,0.093,738708.5,738708.5,11086,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259740,2140151.00
06/23/2017 19:15,2,0.494,ACTIVE,214.19,340.55,59.991,1498259703,"201051344000576","219011344069620",27.69,22.30,0,333.33,360.38,13.9,11.5,0.088,753252.1,753252.1,11086,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259740,2140152.00
06/23/2017 19:15,2,0.443,ACTIVE,213.06,336.64,59.986,1498259703,"274151322000087","219011344069620",27.29,32.00,0,329.73,354.37,12.3,9.9,0.053,943429.2,943429.2,11177,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498259741,2140153.00
06/23/2017 19:30,2,0.844,ACTIVE,214.41,343.55,59.996,1498260604,"201051344000645","219011344069620",28.41,22.30,0,333.63,354.37,24.3,21.6,0.186,752208.5,752208.5,11072,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260605,2140154.00
06/23/2017 19:30,2,0.783,ACTIVE,213.06,338.74,60.002,1498260604,"274151322000085","219011344069620",27.75,25.30,0,332.43,348.66,22.1,19.4,0.141,965501.6,965501.6,11011,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260606,2140155.00
06/23/2017 19:30,2,0.836,ACTIVE,214.41,345.06,60.034,1498260604,"201051344000633","219011344069620",29.32,22.50,0,332.13,355.58,24.9,22.1,0.194,738927.9,738927.9,11118,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260607,2140156.00
06/23/2017 19:30,2,0.852,ACTIVE,214.19,343.85,60.028,1498260604,"201051344000469","219011344069620",29.02,20.70,0,331.53,354.07,25.1,22.3,0.194,742246.9,742246.9,11086,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260608,2140157.00
06/23/2017 19:30,2,0.859,ACTIVE,213.96,343.55,59.996,1498260604,"201051344000646","219011344069620",28.67,22.80,0,332.13,354.07,25.0,22.2,0.186,737558.0,737558.0,11086,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260608,2140158.00
06/23/2017 19:30,2,0.814,ACTIVE,212.83,343.55,59.986,1498260604,"274151322000052","219011344069620",28.33,26.80,0,330.93,349.26,23.4,20.7,0.164,1003524.1,1003524.1,11014,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260609,2140159.00
06/23/2017 19:30,2,0.893,ACTIVE,214.41,345.36,59.954,1498260604,"201051344000585","219011344069620",28.88,22.50,0,331.83,354.67,26.1,23.3,0.190,750089.6,750089.6,11085,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260610,2140160.00
06/23/2017 19:30,2,0.818,ACTIVE,213.74,342.65,59.991,1498260604,"201051344001230","219011344069620",28.82,22.50,0,331.53,351.97,23.9,21.1,0.177,742197.1,742197.1,11096,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260611,2140161.00
06/23/2017 19:30,2,0.838,ACTIVE,214.64,344.76,59.996,1498260604,"201051344000582","219011344069620",28.69,22.30,0,333.03,354.37,24.4,21.6,0.186,731597.5,731597.5,11077,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260612,2140162.00
06/23/2017 19:30,2,0.857,ACTIVE,213.74,343.25,59.991,1498260604,"201051344000955","219011344069620",28.98,22.80,0,331.83,352.87,25.2,22.4,0.190,750970.1,750970.1,11097,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260613,2140163.00
