ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 19:30,2,0.525,ACTIVE,213.06,400.36,60.002,1498260604,"274151322000094","219011344069620",37.43,27.30,0,334.24,421.40,20.0,17.4,0.128,824991.3,824991.3,11294,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260614,2140164.00
06/23/2017 19:30,2,0.885,ACTIVE,213.96,342.95,59.954,1498260604,"201051344000579","219011344069620",28.92,23.30,0,332.43,354.07,26.0,23.2,0.190,760399.6,760399.6,11080,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260615,2140165.00
06/23/2017 19:30,2,0.869,ACTIVE,213.96,343.25,59.965,1498260604,"201051344000890","219011344069620",28.71,23.50,0,331.83,353.77,25.3,22.5,0.186,744978.6,744978.6,11091,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260616,2140166.00
06/23/2017 19:30,2,0.842,ACTIVE,214.41,344.15,60.002,1498260604,"201051344000438","219011344069620",29.44,22.80,0,332.43,354.37,25.1,22.3,0.190,747591.6,747591.6,11082,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260617,2140167.00
06/23/2017 19:30,2,0.852,ACTIVE,214.19,341.75,60.002,1498260604,"201051344000417","219011344069620",19.18,23.00,0,332.13,348.66,16.6,14.1,0.119,681245.4,681245.4,11111,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260617,2140168.00
06/23/2017 19:30,2,0.795,ACTIVE,213.06,340.55,59.986,1498260604,"274151322000083","219011344069620",28.23,26.50,0,331.53,349.26,22.8,20.0,0.155,993385.4,993385.4,11020,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260618,2140169.00
06/23/2017 19:30,2,0.838,ACTIVE,213.74,341.75,59.991,1498260604,"274151322000076","219011344069620",29.02,26.30,0,332.73,349.86,24.6,21.9,0.168,1059794.7,1059794.7,11018,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260619,2140170.00
06/23/2017 19:30,2,0.859,ACTIVE,213.96,343.25,59.986,1498260604,"201051344000868","219011344069620",28.90,21.30,0,331.23,353.77,25.2,22.4,0.177,740696.2,740696.2,11089,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260620,2140171.00
06/23/2017 19:30,2,0.830,ACTIVE,212.83,345.36,59.986,1498260604,"274151322000095","219011344069620",28.59,26.30,0,331.23,349.86,24.0,21.2,0.159,1049557.5,1049557.5,11032,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260621,2140172.00
06/23/2017 19:30,2,0.857,ACTIVE,214.19,342.95,59.996,1498260604,"201051344000988","219011344069620",18.67,21.50,0,332.13,350.47,16.2,13.7,0.128,653456.8,653456.8,11084,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260622,2140173.00
06/23/2017 19:30,2,0.873,ACTIVE,214.19,343.25,60.018,1498260604,"201051344001025","219011344069620",28.78,22.30,0,331.83,354.67,25.5,22.7,0.190,747507.0,747507.0,11098,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260623,2140174.00
06/23/2017 19:30,2,0.855,ACTIVE,214.19,343.25,59.991,1498260604,"201051344000458","219011344069620",28.65,22.80,0,332.43,354.07,24.9,22.1,0.199,752387.7,752387.7,11070,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260624,2140175.00
06/23/2017 19:30,2,0.859,ACTIVE,214.87,345.36,59.996,1498260604,"201051344000853","219011344069620",28.65,22.00,0,333.63,355.58,24.9,22.2,0.190,753286.5,753286.5,11081,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260625,2140176.00
06/23/2017 19:30,2,0.822,ACTIVE,214.41,344.45,60.002,1498260604,"201051344000685","219011344069620",28.77,22.50,0,331.83,354.67,24.0,21.3,0.194,747559.0,747559.0,11108,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260626,2140177.00
06/23/2017 19:30,2,0.834,ACTIVE,214.41,344.15,59.996,1498260604,"201051344000917","219011344069620",28.45,23.00,0,332.13,354.07,24.1,21.3,0.186,744189.8,744189.8,11097,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260627,2140178.00
06/23/2017 19:30,2,0.818,ACTIVE,214.41,344.15,59.965,1498260604,"201051344001145","219011344069620",29.28,22.00,0,333.03,354.37,24.3,21.5,0.181,752199.3,752199.3,11085,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260628,2140179.00
06/23/2017 19:30,2,0.842,ACTIVE,214.64,344.76,59.991,1498260604,"201051344000651","219011344069620",29.10,21.80,0,332.43,354.67,24.8,22.0,0.186,740823.2,740823.2,11088,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260629,2140180.00
06/23/2017 19:30,2,0.773,ACTIVE,212.83,342.65,59.991,1498260604,"274151322000088","219011344069620",27.79,25.30,0,330.63,348.96,21.8,19.1,0.137,952712.5,952712.5,11021,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260629,2140181.00
06/23/2017 19:30,2,0.541,ACTIVE,213.74,411.48,60.012,1498260604,"274151322000068","219011344069620",38.41,28.00,0,334.24,424.71,20.9,18.3,0.119,825515.6,825515.6,11308,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260631,2140182.00
06/23/2017 19:30,2,0.867,ACTIVE,213.96,342.95,59.991,1498260604,"201051344001135","219011344069620",29.24,22.00,0,332.73,354.07,25.7,22.9,0.186,736255.6,736255.6,11077,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260632,2140183.00
06/23/2017 19:30,2,0.863,ACTIVE,214.19,344.15,60.002,1498260604,"201051344000594","219011344069620",28.86,23.50,0,330.63,353.77,25.3,22.5,0.194,755326.4,755326.4,11081,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260633,2140184.00
06/23/2017 19:30,2,0.846,ACTIVE,214.64,343.25,60.023,1498260604,"201051344001203","219011344069620",28.92,22.50,0,332.13,355.28,24.8,22.0,0.194,745726.4,745726.4,11116,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260633,2140185.00
06/23/2017 19:30,2,0.787,ACTIVE,212.83,339.65,59.986,1498260604,"274151322000054","219011344069620",28.11,25.00,0,330.63,349.26,22.4,19.7,0.150,969701.4,969701.4,11003,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260634,2140186.00
06/23/2017 19:30,2,0.863,ACTIVE,214.41,342.95,60.002,1498260604,"201051344000867","219011344069620",28.88,22.50,0,331.23,354.07,25.3,22.5,0.186,739526.3,739526.3,11110,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260635,2140187.00
06/23/2017 19:30,2,0.840,ACTIVE,214.19,343.85,60.034,1498260604,"201051344001093","219011344069620",28.71,22.30,0,333.33,353.77,24.4,21.7,0.177,744072.7,744072.7,11103,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260636,2140188.00
06/23/2017 19:30,2,0.818,ACTIVE,213.96,343.85,60.039,1498260604,"201051344000900","219011344069620",29.16,21.50,0,332.43,354.07,24.2,21.4,0.186,761081.2,761081.2,11090,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260637,2140189.00
06/23/2017 19:30,2,0.840,ACTIVE,214.41,343.25,59.970,1498260604,"201051344000648","219011344069620",29.00,21.50,0,332.73,354.67,24.8,22.0,0.190,749227.6,749227.6,11078,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260638,2140190.00
06/23/2017 19:30,2,0.861,ACTIVE,214.41,343.55,59.996,1498260604,"201051344000569","219011344069620",28.90,22.30,0,331.83,354.97,25.2,22.4,0.194,763190.9,763190.9,11059,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260639,2140191.00
06/23/2017 19:30,2,0.863,ACTIVE,214.19,343.25,60.002,1498260604,"201051344000983","219011344069620",29.14,22.30,0,332.13,354.67,25.5,22.7,0.194,753753.0,753753.0,11084,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260640,2140192.00
06/23/2017 19:30,2,0.859,ACTIVE,214.19,343.55,59.986,1498260604,"201051344001158","219011344069620",28.57,22.00,0,331.23,354.37,24.9,22.1,0.194,738712.1,738712.1,11087,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260641,2140193.00
06/23/2017 19:30,2,0.826,ACTIVE,214.64,344.15,60.007,1498260604,"201051344000576","219011344069620",29.00,21.30,0,332.43,355.28,24.3,21.5,0.186,753255.5,753255.5,11087,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260642,2140194.00
06/23/2017 19:30,2,0.781,ACTIVE,213.29,339.95,59.991,1498260604,"274151322000087","219011344069620",28.11,30.00,0,330.03,348.96,22.3,19.6,0.128,943432.2,943432.2,11178,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498260643,2140195.00
06/23/2017 19:45,2,0.592,ACTIVE,214.41,341.45,59.991,1498261503,"201051344000645","219011344069620",28.43,21.80,0,333.93,357.08,17.1,14.6,0.119,752213.1,752213.1,11073,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261504,2140196.00
06/23/2017 19:45,2,0.539,ACTIVE,213.29,338.74,59.954,1498261503,"274151322000085","219011344069620",27.51,24.50,0,333.93,348.96,15.0,12.6,0.093,965505.7,965505.7,11012,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261505,2140197.00
06/23/2017 19:45,2,0.613,ACTIVE,214.64,342.95,59.991,1498261503,"201051344000633","219011344069620",28.29,22.00,0,332.73,357.08,17.6,15.1,0.128,738932.6,738932.6,11119,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261506,2140198.00
06/23/2017 19:45,2,0.623,ACTIVE,214.41,341.75,59.981,1498261503,"201051344000469","219011344069620",28.03,20.30,0,332.43,354.97,17.7,15.2,0.133,742251.7,742251.7,11087,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261507,2140199.00
06/23/2017 19:45,2,0.623,ACTIVE,213.51,340.55,59.991,1498261503,"201051344000646","219011344069620",27.83,22.30,0,332.73,355.28,17.6,15.0,0.115,737562.7,737562.7,11087,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261508,2140200.00
06/23/2017 19:45,2,0.570,ACTIVE,212.83,337.54,59.986,1498261503,"274151322000052","219011344069620",27.79,25.80,0,330.63,350.17,16.0,13.6,0.097,1003528.5,1003528.5,11015,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261509,2140201.00
06/23/2017 19:45,2,0.645,ACTIVE,214.19,341.75,60.007,1498261503,"201051344000585","219011344069620",28.13,22.00,0,333.93,355.28,18.4,15.8,0.124,750094.6,750094.6,11086,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261510,2140202.00
06/23/2017 19:45,2,0.588,ACTIVE,213.51,339.34,59.986,1498261503,"201051344001230","219011344069620",28.29,22.00,0,331.83,354.37,16.9,14.3,0.110,742201.6,742201.6,11097,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261511,2140203.00
06/23/2017 19:45,2,0.596,ACTIVE,214.41,341.45,59.986,1498261503,"201051344000582","219011344069620",27.99,21.80,0,333.93,356.18,16.9,14.4,0.115,731602.0,731602.0,11078,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261512,2140204.00
06/23/2017 19:45,2,0.613,ACTIVE,213.74,340.25,59.981,1498261503,"201051344000955","219011344069620",28.84,22.30,0,332.73,354.37,17.9,15.4,0.128,750974.9,750974.9,11098,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261512,2140205.00
06/23/2017 19:45,2,0.344,ACTIVE,213.74,406.37,59.981,1498261503,"274151322000094","219011344069620",38.29,26.80,0,334.84,426.21,13.3,10.9,0.084,824995.0,824995.0,11295,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261513,2140206.00
06/23/2017 19:45,2,0.629,ACTIVE,214.41,341.45,59.991,1498261503,"201051344000579","219011344069620",29.02,22.80,0,333.63,355.88,18.5,15.9,0.124,760404.6,760404.6,11081,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261514,2140207.00
06/23/2017 19:45,2,0.625,ACTIVE,213.74,339.95,59.981,1498261503,"201051344000890","219011344069620",28.07,22.80,0,332.73,355.88,17.8,15.2,0.119,744983.4,744983.4,11092,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261515,2140208.00
06/23/2017 19:45,2,0.609,ACTIVE,214.19,341.15,59.986,1498261503,"201051344000438","219011344069620",28.47,22.30,0,334.24,356.48,17.6,15.1,0.124,747596.3,747596.3,11083,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261516,2140209.00
06/23/2017 19:45,2,0.621,ACTIVE,213.96,338.74,59.991,1498261503,"201051344000417","219011344069620",18.63,22.30,0,333.33,350.47,11.7,9.4,0.075,681248.3,681248.3,11112,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261517,2140210.00
06/23/2017 19:45,2,0.543,ACTIVE,213.51,339.95,59.965,1498261503,"274151322000083","219011344069620",27.59,25.50,0,330.63,349.26,15.2,12.7,0.102,993389.5,993389.5,11021,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261518,2140211.00
06/23/2017 19:45,2,0.574,ACTIVE,213.96,340.25,60.023,1498261503,"274151322000076","219011344069620",28.51,25.50,0,331.53,350.47,16.6,14.1,0.110,1059799.3,1059799.3,11019,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261519,2140212.00
06/23/2017 19:45,2,0.619,ACTIVE,213.74,340.85,59.965,1498261503,"201051344000868","219011344069620",28.07,21.30,0,332.43,354.97,17.6,15.1,0.124,740700.9,740700.9,11090,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261520,2140213.00
06/23/2017 19:45,2,0.570,ACTIVE,213.29,338.14,59.991,1498261503,"274151322000095","219011344069620",27.55,25.30,0,330.63,349.56,15.9,13.4,0.097,1049561.9,1049561.9,11033,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261521,2140214.00
06/23/2017 19:45,2,0.602,ACTIVE,214.41,341.45,59.991,1498261503,"201051344000988","219011344069620",18.07,21.30,0,333.03,352.27,11.0,8.7,0.075,653459.7,653459.7,11085,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261522,2140215.00
06/23/2017 19:45,2,0.609,ACTIVE,213.74,339.34,60.002,1498261503,"201051344001025","219011344069620",28.39,21.80,0,333.63,355.28,17.5,15.0,0.119,747511.8,747511.8,11099,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261523,2140216.00
06/23/2017 19:45,2,0.590,ACTIVE,213.96,340.25,59.996,1498261503,"201051344000458","219011344069620",28.77,22.30,0,333.63,356.18,17.2,14.7,0.128,752392.3,752392.3,11071,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261524,2140217.00
06/23/2017 19:45,2,0.588,ACTIVE,215.09,343.25,59.996,1498261503,"201051344000853","219011344069620",28.90,21.50,0,335.44,356.78,17.2,14.7,0.119,753291.2,753291.2,11082,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261525,2140218.00
06/23/2017 19:45,2,0.572,ACTIVE,214.19,341.45,60.002,1498261503,"201051344000685","219011344069620",28.13,22.00,0,333.33,357.38,16.3,13.8,0.124,747563.5,747563.5,11109,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261526,2140219.00
06/23/2017 19:45,2,0.561,ACTIVE,213.96,340.55,59.991,1498261503,"201051344000917","219011344069620",29.00,22.50,0,333.03,355.28,16.5,14.0,0.110,744194.3,744194.3,11098,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261526,2140220.00
06/23/2017 19:45,2,0.576,ACTIVE,214.19,340.85,59.986,1498261503,"201051344001145","219011344069620",28.29,21.50,0,333.93,356.78,16.6,14.0,0.115,752203.9,752203.9,11086,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261527,2140221.00
06/23/2017 19:45,2,0.592,ACTIVE,213.96,341.15,59.986,1498261503,"201051344000651","219011344069620",28.39,21.30,0,333.63,355.88,17.1,14.6,0.115,740827.8,740827.8,11089,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261528,2140222.00
06/23/2017 19:45,2,0.508,ACTIVE,212.61,339.95,59.986,1498261503,"274151322000088","219011344069620",27.65,24.50,0,333.03,348.66,14.2,11.8,0.093,952716.4,952716.4,11022,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261529,2140223.00
06/23/2017 19:45,2,0.369,ACTIVE,213.51,401.56,60.002,1498261503,"274151322000068","219011344069620",37.57,27.30,0,334.84,424.11,14.1,11.7,0.084,825519.4,825519.4,11309,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261530,2140224.00
06/23/2017 19:45,2,0.611,ACTIVE,213.74,339.95,60.034,1498261503,"201051344001135","219011344069620",28.71,21.50,0,333.03,355.28,17.8,15.3,0.115,736260.4,736260.4,11078,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261531,2140225.00
06/23/2017 19:45,2,0.602,ACTIVE,213.96,341.15,60.002,1498261503,"201051344000594","219011344069620",28.55,23.00,0,333.03,355.28,17.4,14.9,0.124,755331.2,755331.2,11082,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261532,2140226.00
06/23/2017 19:45,2,0.598,ACTIVE,214.19,340.55,59.996,1498261503,"201051344001203","219011344069620",28.21,22.30,0,333.63,356.48,17.1,14.6,0.119,745731.0,745731.0,11117,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261533,2140227.00
06/23/2017 19:45,2,0.531,ACTIVE,212.83,338.14,59.996,1498261503,"274151322000054","219011344069620",27.47,24.50,0,333.03,349.56,14.8,12.4,0.088,969705.5,969705.5,11004,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261534,2140228.00
06/23/2017 19:45,2,0.602,ACTIVE,214.41,339.95,59.996,1498261503,"201051344000867","219011344069620",28.51,22.30,0,333.03,355.28,17.4,14.9,0.115,739531.1,739531.1,11111,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261535,2140229.00
06/23/2017 19:45,2,0.586,ACTIVE,214.19,340.85,59.991,1498261503,"201051344001093","219011344069620",28.55,22.00,0,333.03,355.58,17.0,14.5,0.110,744077.2,744077.2,11104,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261536,2140230.00
06/23/2017 19:45,2,0.576,ACTIVE,214.19,342.35,60.023,1498261503,"201051344000900","219011344069620",27.87,21.00,0,333.33,355.58,16.3,13.8,0.119,761085.7,761085.7,11091,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261536,2140231.00
06/23/2017 19:45,2,0.602,ACTIVE,214.19,341.15,59.996,1498261503,"201051344000648","219011344069620",28.17,21.30,0,332.73,355.58,17.2,14.7,0.115,749232.3,749232.3,11079,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261537,2140232.00
06/23/2017 19:45,2,0.592,ACTIVE,214.41,341.75,59.991,1498261503,"201051344000569","219011344069620",28.88,21.80,0,333.33,356.18,17.4,14.8,0.119,763195.6,763195.6,11060,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261538,2140233.00
06/23/2017 19:45,2,0.598,ACTIVE,214.19,341.45,59.996,1498261503,"201051344000983","219011344069620",29.02,21.80,0,333.33,355.58,17.6,15.1,0.119,753757.7,753757.7,11085,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261539,2140234.00
06/23/2017 19:45,2,0.604,ACTIVE,214.19,341.15,59.975,1498261503,"201051344001158","219011344069620",27.51,21.50,0,333.33,355.58,16.9,14.4,0.124,738716.7,738716.7,11088,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261540,2140235.00
06/23/2017 19:45,2,0.578,ACTIVE,214.87,342.65,60.002,1498261503,"201051344000576","219011344069620",28.37,21.00,0,333.63,356.18,16.6,14.1,0.119,753260.1,753260.1,11088,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261541,2140236.00
06/23/2017 19:45,2,0.523,ACTIVE,213.29,339.34,59.991,1498261503,"274151322000087","219011344069620",27.55,29.00,0,333.33,348.96,14.6,12.2,0.071,943436.3,943436.3,11179,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498261542,2140237.00
06/23/2017 20:00,2,0.449,ACTIVE,213.06,337.84,59.970,1498262403,"201051344000645","219011344069620",28.03,21.00,0,333.63,350.77,12.8,10.4,0.080,752216.2,752216.2,11074,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262404,2140238.00
06/23/2017 20:00,2,0.385,ACTIVE,212.16,336.94,59.981,1498262403,"274151322000085","219011344069620",26.94,23.80,0,332.73,345.36,10.5,8.2,0.062,965508.2,965508.2,11013,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262405,2140239.00
06/23/2017 20:00,2,0.475,ACTIVE,213.29,339.65,59.975,1498262403,"201051344000633","219011344069620",27.55,21.30,0,332.73,351.97,13.3,10.9,0.080,738935.8,738935.8,11120,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262406,2140240.00
06/23/2017 20:00,2,0.500,ACTIVE,213.06,338.44,59.986,1498262403,"201051344000469","219011344069620",24.87,19.50,0,332.13,350.47,12.6,10.3,0.080,742254.8,742254.8,11088,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262407,2140241.00
06/23/2017 20:00,2,0.457,ACTIVE,212.16,336.94,59.975,1498262403,"201051344000646","219011344069620",28.73,21.50,0,330.93,349.86,13.3,10.9,0.075,737565.9,737565.9,11088,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262408,2140242.00
06/23/2017 20:00,2,0.412,ACTIVE,211.25,336.64,59.975,1498262403,"274151322000052","219011344069620",27.81,24.80,0,331.23,345.66,11.6,9.3,0.066,1003531.2,1003531.2,11016,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262409,2140243.00
06/23/2017 20:00,2,0.482,ACTIVE,212.83,338.44,59.986,1498262403,"201051344000585","219011344069620",28.67,21.30,0,332.73,349.26,14.1,11.6,0.084,750097.9,750097.9,11087,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262410,2140244.00
06/23/2017 20:00,2,0.432,ACTIVE,212.61,336.94,59.965,1498262403,"201051344001230","219011344069620",28.17,21.30,0,330.63,347.46,12.4,10.0,0.071,742204.6,742204.6,11098,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262411,2140245.00
06/23/2017 20:00,2,0.443,ACTIVE,213.06,337.54,59.975,1498262403,"201051344000582","219011344069620",28.21,21.00,0,332.73,349.26,12.7,10.3,0.071,731605.1,731605.1,11079,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262412,2140246.00
06/23/2017 20:00,2,0.516,ACTIVE,212.38,337.24,59.970,1498262403,"201051344000955","219011344069620",24.43,21.50,0,331.23,348.66,12.8,10.4,0.080,750978.1,750978.1,11099,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262413,2140247.00
06/23/2017 20:00,2,0.244,ACTIVE,211.93,397.96,59.965,1498262403,"274151322000094","219011344069620",37.33,25.50,0,333.63,412.68,9.3,7.1,0.053,824997.1,824997.1,11296,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262414,2140248.00
06/23/2017 20:00,2,0.486,ACTIVE,212.61,336.94,59.970,1498262403,"201051344000579","219011344069620",28.73,21.80,0,332.43,350.47,14.1,11.7,0.075,760408.0,760408.0,11082,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262415,2140249.00
06/23/2017 20:00,2,0.480,ACTIVE,212.61,336.94,59.970,1498262403,"201051344000890","219011344069620",27.63,22.00,0,331.23,349.86,13.4,11.0,0.075,744986.6,744986.6,11093,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262415,2140250.00
06/23/2017 20:00,2,0.471,ACTIVE,212.83,337.84,59.970,1498262403,"201051344000438","219011344069620",27.99,21.50,0,333.03,350.17,13.4,11.0,0.075,747599.5,747599.5,11084,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262416,2140251.00
06/23/2017 20:00,2,0.479,ACTIVE,212.83,336.64,59.959,1498262403,"201051344000417","219011344069620",18.33,21.80,0,332.13,346.56,8.9,6.7,0.049,681250.3,681250.3,11113,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262417,2140252.00
06/23/2017 20:00,2,0.393,ACTIVE,211.93,336.64,59.975,1498262403,"274151322000083","219011344069620",27.31,24.80,0,332.13,345.66,10.9,8.6,0.062,993392.1,993392.1,11022,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262418,2140253.00
06/23/2017 20:00,2,0.422,ACTIVE,212.38,339.04,59.970,1498262403,"274151322000076","219011344069620",27.95,24.50,0,333.33,346.26,11.9,9.6,0.080,1059802.1,1059802.1,11020,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262419,2140254.00
06/23/2017 20:00,2,0.475,ACTIVE,212.61,337.84,59.970,1498262403,"201051344000868","219011344069620",27.85,20.30,0,331.53,350.17,13.4,11.0,0.080,740704.1,740704.1,11091,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262420,2140255.00
06/23/2017 20:00,2,0.404,ACTIVE,211.93,338.44,59.970,1498262403,"274151322000095","219011344069620",27.79,24.30,0,331.83,345.36,11.4,9.1,0.066,1049564.6,1049564.6,11034,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262421,2140256.00
06/23/2017 20:00,2,0.441,ACTIVE,212.61,337.54,59.981,1498262403,"201051344000988","219011344069620",18.29,20.70,0,332.13,348.36,8.2,6.0,0.049,653461.5,653461.5,11086,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262422,2140257.00
06/23/2017 20:00,2,0.453,ACTIVE,212.38,337.24,59.970,1498262403,"201051344001025","219011344069620",28.75,21.00,0,332.13,350.17,13.2,10.8,0.080,747514.9,747514.9,11100,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262423,2140258.00
06/23/2017 20:00,2,0.471,ACTIVE,212.83,337.24,59.944,1498262403,"201051344000458","219011344069620",27.49,21.50,0,332.13,350.17,13.1,10.8,0.080,752395.5,752395.5,11072,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262424,2140259.00
06/23/2017 20:00,2,0.459,ACTIVE,213.29,339.04,59.928,1498262403,"201051344000853","219011344069620",28.05,20.70,0,334.84,351.37,13.1,10.7,0.080,753294.3,753294.3,11083,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262425,2140260.00
06/23/2017 20:00,2,0.428,ACTIVE,212.83,338.44,59.975,1498262403,"201051344000685","219011344069620",28.51,21.30,0,332.43,350.47,12.3,10.0,0.080,747566.4,747566.4,11110,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262426,2140261.00
06/23/2017 20:00,2,0.449,ACTIVE,212.83,338.14,59.986,1498262403,"201051344000917","219011344069620",27.41,21.80,0,331.23,348.66,12.5,10.1,0.071,744197.2,744197.2,11099,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262427,2140262.00
06/23/2017 20:00,2,0.436,ACTIVE,212.83,337.84,59.949,1498262403,"201051344001145","219011344069620",28.21,20.70,0,333.63,349.86,12.5,10.1,0.075,752206.8,752206.8,11087,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262428,2140263.00
06/23/2017 20:00,2,0.469,ACTIVE,212.61,337.54,59.981,1498262403,"201051344000651","219011344069620",27.45,20.70,0,333.03,349.56,13.1,10.7,0.075,740830.9,740830.9,11090,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262428,2140264.00
06/23/2017 20:00,2,0.369,ACTIVE,211.48,336.04,59.970,1498262403,"274151322000088","219011344069620",26.98,23.80,0,331.53,344.76,10.1,7.8,0.053,952718.8,952718.8,11023,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262429,2140265.00
06/23/2017 20:00,2,0.273,ACTIVE,212.61,394.95,59.965,1498262403,"274151322000068","219011344069620",37.21,26.50,0,334.24,416.89,10.2,7.9,0.049,825521.8,825521.8,11310,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262430,2140266.00
06/23/2017 20:00,2,0.477,ACTIVE,212.38,336.64,59.975,1498262403,"201051344001135","219011344069620",28.23,21.00,0,331.83,348.96,13.7,11.3,0.075,736263.6,736263.6,11079,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262431,2140267.00
06/23/2017 20:00,2,0.471,ACTIVE,212.38,336.94,60.002,1498262403,"201051344000594","219011344069620",28.07,22.30,0,330.93,350.17,13.4,11.0,0.080,755334.3,755334.3,11083,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262432,2140268.00
06/23/2017 20:00,2,0.469,ACTIVE,213.06,337.54,59.970,1498262403,"201051344001203","219011344069620",27.51,21.50,0,332.73,350.47,13.1,10.7,0.080,745734.1,745734.1,11118,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262433,2140269.00
06/23/2017 20:00,2,0.389,ACTIVE,211.70,336.64,59.949,1498262403,"274151322000054","219011344069620",27.21,23.80,0,331.23,345.36,10.7,8.4,0.066,969708.0,969708.0,11005,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262434,2140270.00
06/23/2017 20:00,2,0.479,ACTIVE,212.83,336.64,59.965,1498262403,"201051344000867","219011344069620",27.15,21.50,0,333.03,349.86,13.2,10.8,0.075,739534.2,739534.2,11112,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262435,2140271.00
06/23/2017 20:00,2,0.459,ACTIVE,212.83,338.14,59.981,1498262403,"201051344000900","219011344069620",23.58,20.00,0,332.43,349.56,10.9,8.6,0.071,761088.5,761088.5,11092,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262437,2140272.00
06/23/2017 20:00,2,0.482,ACTIVE,213.06,337.54,59.970,1498262403,"201051344000648","219011344069620",26.88,20.30,0,333.33,350.77,13.1,10.7,0.080,749235.4,749235.4,11080,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262438,2140273.00
06/23/2017 20:00,2,0.467,ACTIVE,212.83,337.24,59.965,1498262403,"201051344000569","219011344069620",28.23,21.00,0,332.73,349.86,13.3,11.0,0.075,763198.7,763198.7,11061,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262439,2140274.00
06/23/2017 20:00,2,0.482,ACTIVE,213.06,337.54,59.970,1498262403,"201051344000983","219011344069620",27.81,21.00,0,332.43,349.86,13.6,11.2,0.084,753760.9,753760.9,11086,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262440,2140275.00
06/23/2017 20:00,2,0.467,ACTIVE,212.83,337.54,59.986,1498262403,"201051344001158","219011344069620",27.25,20.70,0,332.73,350.47,12.9,10.5,0.084,738719.7,738719.7,11089,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262441,2140276.00
06/23/2017 20:00,2,0.447,ACTIVE,213.06,339.04,59.959,1498262403,"201051344000576","219011344069620",28.23,20.30,0,333.33,350.47,12.8,10.5,0.080,753263.1,753263.1,11089,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262441,2140277.00
06/23/2017 20:00,2,0.393,ACTIVE,212.38,339.04,59.975,1498262403,"274151322000087","219011344069620",26.94,27.80,0,332.43,345.36,10.7,8.4,0.049,943438.8,943438.8,11180,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262442,2140278.00
06/23/2017 20:00,2,0.486,ACTIVE,213.06,338.44,59.981,1498262403,"201051344001093","219011344069620",22.58,21.30,0,332.73,349.26,11.2,8.8,0.062,744080.1,744080.1,11105,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498262443,2140279.00
06/23/2017 20:15,2,0.816,ACTIVE,213.96,342.65,59.996,1498263303,"201051344000645","219011344069620",27.95,21.00,0,331.53,356.18,23.1,20.4,0.172,752220.6,752220.6,11075,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263304,2140280.00
06/23/2017 20:15,2,0.742,ACTIVE,212.38,340.55,59.986,1498263303,"274151322000085","219011344069620",27.75,23.30,0,330.33,349.56,20.9,18.2,0.133,965512.0,965512.0,11014,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263305,2140281.00
06/23/2017 20:15,2,0.809,ACTIVE,213.74,343.55,59.975,1498263303,"201051344000633","219011344069620",28.82,21.30,0,330.63,357.08,23.6,20.9,0.177,738940.2,738940.2,11121,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263306,2140282.00
06/23/2017 20:15,2,0.816,ACTIVE,213.51,342.35,59.975,1498263303,"201051344000469","219011344069620",28.67,19.80,0,330.03,355.58,23.7,21.0,0.186,742259.4,742259.4,11089,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263307,2140283.00
06/23/2017 20:15,2,0.803,ACTIVE,213.06,342.05,59.944,1498263303,"201051344000646","219011344069620",28.96,21.30,0,329.43,355.28,23.6,20.8,0.177,737570.4,737570.4,11089,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263308,2140284.00
06/23/2017 20:15,2,0.777,ACTIVE,211.93,338.74,59.975,1498263303,"274151322000052","219011344069620",28.03,24.50,0,329.73,350.77,22.0,19.3,0.141,1003535.3,1003535.3,11017,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263309,2140285.00
06/23/2017 20:15,2,0.842,ACTIVE,213.29,342.35,59.986,1498263303,"201051344000585","219011344069620",28.71,21.30,0,330.93,355.58,24.5,21.8,0.181,750102.6,750102.6,11088,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263310,2140286.00
06/23/2017 20:15,2,0.771,ACTIVE,213.06,340.55,59.959,1498263303,"201051344001230","219011344069620",29.00,21.00,0,329.43,353.47,22.7,20.0,0.168,742208.9,742208.9,11099,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263311,2140287.00
06/23/2017 20:15,2,0.791,ACTIVE,213.74,342.05,59.970,1498263303,"201051344000582","219011344069620",28.33,20.70,0,330.33,355.58,22.7,20.0,0.168,731609.4,731609.4,11080,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263312,2140288.00
06/23/2017 20:15,2,0.812,ACTIVE,212.83,341.15,59.975,1498263303,"201051344000955","219011344069620",28.82,21.30,0,328.82,354.07,23.8,21.0,0.177,750982.7,750982.7,11100,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263313,2140289.00
06/23/2017 20:15,2,0.494,ACTIVE,212.61,403.37,59.970,1498263303,"274151322000094","219011344069620",37.77,25.50,0,333.93,425.01,18.9,16.3,0.119,825000.6,825000.6,11297,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263314,2140290.00
06/23/2017 20:15,2,0.814,ACTIVE,213.29,341.75,59.975,1498263303,"201051344000579","219011344069620",29.44,21.80,0,330.63,355.58,24.3,21.5,0.168,760412.7,760412.7,11083,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263315,2140291.00
06/23/2017 20:15,2,0.807,ACTIVE,213.29,341.15,60.023,1498263303,"201051344000890","219011344069620",29.12,22.00,0,329.73,354.97,23.9,21.1,0.168,744991.2,744991.2,11094,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263316,2140292.00
06/23/2017 20:15,2,0.795,ACTIVE,213.51,341.75,59.970,1498263303,"201051344000438","219011344069620",29.12,21.30,0,331.53,355.58,23.5,20.7,0.172,747604.0,747604.0,11085,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263317,2140293.00
06/23/2017 20:15,2,0.799,ACTIVE,213.29,339.95,59.970,1498263303,"201051344000417","219011344069620",19.04,21.30,0,330.63,348.96,15.4,13.0,0.110,681253.1,681253.1,11114,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263318,2140294.00
06/23/2017 20:15,2,0.738,ACTIVE,212.38,338.14,59.965,1498263303,"274151322000083","219011344069620",28.19,24.30,0,330.03,350.47,21.1,18.4,0.141,993396.1,993396.1,11023,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263319,2140295.00
06/23/2017 20:15,2,0.789,ACTIVE,212.83,342.95,59.975,1498263303,"274151322000076","219011344069620",28.73,24.00,0,331.23,351.37,22.9,20.2,0.146,1059806.5,1059806.5,11021,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263320,2140296.00
06/23/2017 20:15,2,0.818,ACTIVE,213.29,341.45,59.975,1498263303,"201051344000868","219011344069620",28.21,20.00,0,330.03,355.28,23.4,20.7,0.168,740708.7,740708.7,11092,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263321,2140297.00
06/23/2017 20:15,2,0.770,ACTIVE,211.93,340.55,59.970,1498263303,"274151322000095","219011344069620",28.57,23.80,0,330.33,350.47,22.3,19.6,0.141,1049568.8,1049568.8,11035,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263322,2140298.00
06/23/2017 20:15,2,0.797,ACTIVE,213.51,341.45,60.018,1498263303,"201051344000988","219011344069620",18.49,20.30,0,330.03,351.67,14.9,12.5,0.115,653464.2,653464.2,11087,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263322,2140299.00
06/23/2017 20:15,2,0.799,ACTIVE,213.06,340.25,60.012,1498263303,"201051344001025","219011344069620",29.02,20.70,0,330.93,355.88,23.5,20.8,0.168,747519.5,747519.5,11101,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263323,2140300.00
06/23/2017 20:15,2,0.787,ACTIVE,213.29,341.45,59.981,1498263303,"201051344000458","219011344069620",28.73,21.50,0,330.33,355.88,22.9,20.2,0.172,752400.0,752400.0,11073,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263324,2140301.00
06/23/2017 20:15,2,0.783,ACTIVE,214.19,343.85,59.965,1498263303,"201051344000853","219011344069620",28.84,21.00,0,331.83,356.78,22.9,20.2,0.168,753298.8,753298.8,11084,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263325,2140302.00
06/23/2017 20:15,2,0.758,ACTIVE,213.29,342.05,59.944,1498263303,"201051344000685","219011344069620",28.77,21.00,0,330.33,355.28,22.1,19.4,0.177,747570.7,747570.7,11111,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263326,2140303.00
06/23/2017 20:15,2,0.768,ACTIVE,213.29,342.05,59.975,1498263303,"201051344000917","219011344069620",28.63,21.50,0,329.73,355.28,22.3,19.6,0.168,744201.6,744201.6,11100,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263327,2140304.00
06/23/2017 20:15,2,0.764,ACTIVE,213.74,341.75,59.996,1498263303,"201051344001145","219011344069620",28.78,20.70,0,331.53,355.58,22.3,19.6,0.164,752211.2,752211.2,11088,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263328,2140305.00
06/23/2017 20:15,2,0.789,ACTIVE,213.51,342.05,60.023,1498263303,"201051344000651","219011344069620",28.53,20.30,0,331.23,355.58,22.8,20.1,0.172,740835.4,740835.4,11091,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263329,2140306.00
