ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 20:15,2,0.703,ACTIVE,211.93,341.45,59.975,1498263303,"274151322000088","219011344069620",27.73,23.50,0,330.33,349.56,19.8,17.1,0.128,952722.5,952722.5,11024,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263330,2140307.00
06/23/2017 20:15,2,0.506,ACTIVE,212.83,401.26,59.991,1498263303,"274151322000068","219011344069620",37.81,26.30,0,334.54,427.11,19.4,16.8,0.110,825525.5,825525.5,11311,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263331,2140308.00
06/23/2017 20:15,2,0.791,ACTIVE,213.06,340.25,59.975,1498263303,"201051344001135","219011344069620",29.18,20.70,0,329.43,355.28,23.4,20.7,0.168,736268.3,736268.3,11080,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263332,2140309.00
06/23/2017 20:15,2,0.791,ACTIVE,213.06,341.15,59.981,1498263303,"201051344000594","219011344069620",28.77,22.00,0,329.43,355.28,23.1,20.4,0.172,755338.9,755338.9,11084,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263333,2140310.00
06/23/2017 20:15,2,0.775,ACTIVE,213.51,340.85,59.975,1498263303,"201051344001203","219011344069620",28.80,21.30,0,330.33,356.78,22.6,19.9,0.168,745738.6,745738.6,11119,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263334,2140311.00
06/23/2017 20:15,2,0.721,ACTIVE,212.38,339.04,59.986,1498263303,"274151322000054","219011344069620",27.75,23.30,0,330.03,349.86,20.3,17.7,0.128,969712.0,969712.0,11006,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263334,2140312.00
06/23/2017 20:15,2,0.781,ACTIVE,213.51,340.25,59.959,1498263303,"201051344000867","219011344069620",28.98,21.50,0,330.03,354.97,23.0,20.3,0.164,739538.8,739538.8,11113,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263335,2140313.00
06/23/2017 20:15,2,0.770,ACTIVE,213.29,341.45,59.954,1498263303,"201051344001093","219011344069620",28.86,21.30,0,330.03,354.97,22.5,19.8,0.159,744084.5,744084.5,11106,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263336,2140314.00
06/23/2017 20:15,2,0.754,ACTIVE,213.51,343.25,59.991,1498263303,"201051344000900","219011344069620",28.67,20.30,0,330.63,355.28,21.9,19.2,0.168,761092.8,761092.8,11093,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263337,2140315.00
06/23/2017 20:15,2,0.770,ACTIVE,213.51,341.45,59.975,1498263303,"201051344000648","219011344069620",28.82,20.30,0,331.83,355.88,22.4,19.7,0.168,749239.9,749239.9,11081,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263338,2140316.00
06/23/2017 20:15,2,0.783,ACTIVE,213.51,341.75,59.975,1498263303,"201051344000569","219011344069620",28.75,21.30,0,330.93,355.58,22.9,20.1,0.172,763203.4,763203.4,11062,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263339,2140317.00
06/23/2017 20:15,2,0.783,ACTIVE,213.74,341.75,60.023,1498263303,"201051344000983","219011344069620",28.92,21.00,0,330.03,355.28,22.9,20.2,0.172,753765.6,753765.6,11087,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263340,2140318.00
06/23/2017 20:15,2,0.771,ACTIVE,213.51,341.75,59.975,1498263303,"201051344001158","219011344069620",28.53,21.00,0,330.03,355.58,22.3,19.6,0.168,738724.2,738724.2,11090,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263341,2140319.00
06/23/2017 20:15,2,0.762,ACTIVE,213.74,342.35,59.970,1498263303,"201051344000576","219011344069620",28.39,20.30,0,330.33,356.18,21.9,19.3,0.159,753267.5,753267.5,11090,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263342,2140320.00
06/23/2017 20:15,2,0.707,ACTIVE,212.61,341.75,59.986,1498263303,"274151322000087","219011344069620",27.89,27.30,0,328.52,349.56,20.0,17.4,0.106,943442.7,943442.7,11181,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498263343,2140321.00
06/23/2017 20:30,2,0.289,ACTIVE,213.74,337.84,59.975,1498264203,"201051344000645","219011344069620",26.80,20.70,0,331.83,353.77,7.9,5.7,0.035,752223.3,752223.3,11076,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264204,2140322.00
06/23/2017 20:30,2,0.217,ACTIVE,212.38,336.34,59.970,1498264203,"274151322000085","219011344069620",26.40,23.00,0,333.03,346.86,5.8,3.7,0.022,965514.2,965514.2,11015,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264205,2140323.00
06/23/2017 20:30,2,0.297,ACTIVE,213.74,339.04,59.975,1498264203,"201051344000633","219011344069620",28.01,21.00,0,331.83,355.58,8.4,6.2,0.040,738943.0,738943.0,11122,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264206,2140324.00
06/23/2017 20:30,2,0.309,ACTIVE,213.29,336.94,59.970,1498264203,"201051344000469","219011344069620",27.43,19.50,0,330.63,354.07,8.6,6.4,0.035,742262.2,742262.2,11090,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264207,2140325.00
06/23/2017 20:30,2,0.309,ACTIVE,212.83,336.94,59.970,1498264203,"201051344000646","219011344069620",27.29,21.00,0,330.63,353.17,8.5,6.3,0.035,737573.2,737573.2,11090,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264208,2140326.00
06/23/2017 20:30,2,0.250,ACTIVE,211.93,336.34,59.928,1498264203,"274151322000052","219011344069620",26.34,24.00,0,331.53,347.16,6.7,4.5,0.031,1003537.7,1003537.7,11018,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264209,2140327.00
06/23/2017 20:30,2,0.324,ACTIVE,213.06,336.94,59.975,1498264203,"201051344000585","219011344069620",27.89,20.70,0,330.93,352.57,9.2,6.9,0.031,750105.6,750105.6,11089,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264210,2140328.00
06/23/2017 20:30,2,0.275,ACTIVE,213.06,336.34,59.970,1498264203,"201051344001230","219011344069620",27.77,20.70,0,329.43,351.67,7.8,5.6,0.027,742211.5,742211.5,11100,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264211,2140329.00
06/23/2017 20:30,2,0.289,ACTIVE,213.74,337.24,59.970,1498264203,"201051344000582","219011344069620",27.49,20.30,0,331.23,352.87,8.1,5.9,0.031,731612.1,731612.1,11081,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264212,2140330.00
06/23/2017 20:30,2,0.314,ACTIVE,212.38,336.04,59.965,1498264203,"201051344000955","219011344069620",27.85,20.70,0,329.43,352.87,8.9,6.7,0.040,750985.6,750985.6,11101,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264213,2140331.00
06/23/2017 20:30,2,0.133,ACTIVE,212.38,337.24,59.959,1498264203,"274151322000094","219011344069620",30.75,24.50,0,333.33,419.90,4.2,2.1,0.022,825002.4,825002.4,11298,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264214,2140332.00
06/23/2017 20:30,2,0.320,ACTIVE,213.51,337.24,59.970,1498264203,"201051344000579","219011344069620",28.39,21.50,0,331.83,354.97,9.3,7.1,0.031,760415.7,760415.7,11084,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264215,2140333.00
06/23/2017 20:30,2,0.303,ACTIVE,212.83,335.74,59.965,1498264203,"201051344000890","219011344069620",27.79,21.50,0,331.23,352.57,8.6,6.3,0.035,744994.0,744994.0,11095,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264215,2140334.00
06/23/2017 20:30,2,0.299,ACTIVE,213.06,336.64,59.965,1498264203,"201051344000438","219011344069620",28.05,20.70,0,331.53,352.87,8.6,6.3,0.031,747606.8,747606.8,11086,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264216,2140335.00
06/23/2017 20:30,2,0.338,ACTIVE,213.51,336.64,59.965,1498264203,"201051344000417","219011344069620",17.89,21.00,0,331.23,348.36,6.2,4.0,0.022,681254.9,681254.9,11115,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264217,2140336.00
06/23/2017 20:30,2,0.223,ACTIVE,212.61,335.74,59.965,1498264203,"274151322000083","219011344069620",26.52,23.80,0,332.43,347.16,6.0,3.9,0.022,993398.3,993398.3,11024,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264218,2140337.00
06/23/2017 20:30,2,0.234,ACTIVE,213.06,337.24,59.954,1498264203,"274151322000076","219011344069620",27.15,23.50,0,333.63,347.76,6.5,4.3,0.035,1059808.9,1059808.9,11022,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264219,2140338.00
06/23/2017 20:30,2,0.307,ACTIVE,213.51,337.24,59.928,1498264203,"201051344000868","219011344069620",27.43,20.00,0,330.03,352.87,8.5,6.3,0.035,740711.5,740711.5,11093,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264220,2140339.00
06/23/2017 20:30,2,0.227,ACTIVE,212.38,336.64,59.949,1498264203,"274151322000095","219011344069620",26.28,23.30,0,332.13,347.46,6.0,3.9,0.027,1049571.1,1049571.1,11036,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264221,2140340.00
06/23/2017 20:30,2,0.277,ACTIVE,213.06,338.14,59.959,1498264203,"201051344000988","219011344069620",18.05,20.30,0,331.53,350.47,5.1,3.0,0.027,653465.8,653465.8,11088,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264222,2140341.00
06/23/2017 20:30,2,0.299,ACTIVE,212.61,334.84,59.954,1498264203,"201051344001025","219011344069620",27.59,20.30,0,331.53,352.87,8.4,6.2,0.035,747522.3,747522.3,11102,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264223,2140342.00
06/23/2017 20:30,2,0.305,ACTIVE,213.29,336.94,59.954,1498264203,"201051344000458","219011344069620",27.43,21.30,0,332.13,352.87,8.5,6.3,0.035,752402.8,752402.8,11074,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264224,2140343.00
06/23/2017 20:30,2,0.291,ACTIVE,213.96,339.34,59.949,1498264203,"201051344000853","219011344069620",28.13,20.70,0,333.33,354.67,8.3,6.1,0.035,753301.5,753301.5,11085,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264224,2140344.00
06/23/2017 20:30,2,0.266,ACTIVE,213.29,337.24,59.959,1498264203,"201051344000685","219011344069620",27.59,20.70,0,331.53,353.17,7.4,5.2,0.035,747573.2,747573.2,11112,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264225,2140345.00
06/23/2017 20:30,2,0.277,ACTIVE,213.06,337.24,59.949,1498264203,"201051344000917","219011344069620",27.10,21.30,0,331.53,352.57,7.7,5.5,0.027,744204.1,744204.1,11101,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264226,2140346.00
06/23/2017 20:30,2,0.268,ACTIVE,213.29,337.24,59.970,1498264203,"201051344001145","219011344069620",27.75,20.00,0,332.43,352.87,7.5,5.3,0.027,752213.7,752213.7,11089,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264227,2140347.00
06/23/2017 20:30,2,0.297,ACTIVE,213.29,336.94,59.959,1498264203,"201051344000651","219011344069620",27.02,19.80,0,332.13,352.87,8.2,6.0,0.035,740838.0,740838.0,11092,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264228,2140348.00
06/23/2017 20:30,2,0.209,ACTIVE,211.93,335.74,59.949,1498264203,"274151322000088","219011344069620",25.54,23.00,0,331.83,345.96,5.4,3.3,0.031,952724.5,952724.5,11025,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264229,2140349.00
06/23/2017 20:30,2,0.154,ACTIVE,213.06,342.35,59.928,1498264203,"274151322000068","219011344069620",31.77,25.30,0,334.54,424.11,5.0,2.9,0.013,825527.4,825527.4,11312,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264230,2140350.00
06/23/2017 20:30,2,0.318,ACTIVE,212.83,335.74,59.970,1498264203,"201051344001135","219011344069620",27.23,20.00,0,330.63,351.67,8.8,6.6,0.035,736271.1,736271.1,11081,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264231,2140351.00
06/23/2017 20:30,2,0.303,ACTIVE,213.29,336.94,59.959,1498264203,"201051344000594","219011344069620",27.35,21.80,0,330.63,352.57,8.4,6.2,0.040,755341.7,755341.7,11085,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264232,2140352.00
06/23/2017 20:30,2,0.297,ACTIVE,213.29,336.34,59.981,1498264203,"201051344001203","219011344069620",27.17,20.70,0,331.53,353.47,8.2,6.0,0.035,745741.2,745741.2,11120,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264233,2140353.00
06/23/2017 20:30,2,0.217,ACTIVE,212.16,336.04,59.922,1498264203,"274151322000054","219011344069620",26.84,23.00,0,331.53,346.56,5.9,3.8,0.031,969714.1,969714.1,11007,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264234,2140354.00
06/23/2017 20:30,2,0.301,ACTIVE,213.51,336.94,59.944,1498264203,"201051344000867","219011344069620",27.77,21.30,0,330.93,352.57,8.5,6.2,0.035,739541.6,739541.6,11114,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264235,2140355.00
06/23/2017 20:30,2,0.283,ACTIVE,213.06,336.64,59.949,1498264203,"201051344001093","219011344069620",28.31,20.70,0,331.53,351.67,8.2,5.9,0.027,744087.2,744087.2,11107,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264236,2140356.00
06/23/2017 20:30,2,0.264,ACTIVE,213.29,337.54,59.949,1498264203,"201051344000900","219011344069620",27.27,20.30,0,331.23,352.87,7.3,5.1,0.035,761095.3,761095.3,11094,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264237,2140357.00
06/23/2017 20:30,2,0.303,ACTIVE,213.51,337.24,59.949,1498264203,"201051344000648","219011344069620",27.41,20.00,0,331.83,353.47,8.4,6.2,0.035,749242.7,749242.7,11082,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264238,2140358.00
06/23/2017 20:30,2,0.305,ACTIVE,213.51,336.94,59.944,1498264203,"201051344000569","219011344069620",27.55,21.00,0,332.13,352.87,8.5,6.3,0.040,763206.1,763206.1,11063,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264239,2140359.00
06/23/2017 20:30,2,0.309,ACTIVE,213.51,337.24,59.928,1498264203,"201051344000983","219011344069620",27.77,20.70,0,332.13,352.87,8.8,6.5,0.040,753768.4,753768.4,11088,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264240,2140360.00
06/23/2017 20:30,2,0.297,ACTIVE,213.29,336.94,59.949,1498264203,"201051344001158","219011344069620",26.80,20.30,0,332.43,352.27,8.1,5.9,0.040,738726.8,738726.8,11091,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264241,2140361.00
06/23/2017 20:30,2,0.283,ACTIVE,213.96,338.74,59.986,1498264203,"201051344000576","219011344069620",27.79,20.00,0,331.83,354.07,8.1,5.8,0.035,753270.1,753270.1,11091,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264242,2140362.00
06/23/2017 20:30,2,0.229,ACTIVE,212.83,336.04,59.954,1498264203,"274151322000087","219011344069620",25.74,26.50,0,332.43,346.26,6.0,3.8,0.022,943444.8,943444.8,11182,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498264243,2140363.00
06/23/2017 20:45,2,0.344,ACTIVE,213.51,337.84,59.970,1498265104,"201051344000645","219011344069620",27.71,19.80,0,332.43,343.25,9.7,7.4,0.049,752225.0,752225.0,11077,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265105,2140364.00
06/23/2017 20:45,2,0.279,ACTIVE,212.61,337.84,59.970,1498265104,"274151322000085","219011344069620",27.00,22.30,0,333.33,340.55,7.7,5.5,0.040,965515.4,965515.4,11016,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265106,2140365.00
06/23/2017 20:45,2,0.355,ACTIVE,213.96,339.65,59.975,1498265104,"201051344000633","219011344069620",28.33,19.80,0,331.83,344.76,10.2,8.0,0.057,738944.9,738944.9,11123,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265107,2140366.00
06/23/2017 20:45,2,0.377,ACTIVE,213.06,337.24,59.970,1498265104,"201051344000469","219011344069620",27.17,18.30,0,330.03,342.95,10.3,8.1,0.053,742264.1,742264.1,11091,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265108,2140367.00
06/23/2017 20:45,2,0.367,ACTIVE,213.06,337.54,59.928,1498265104,"201051344000646","219011344069620",27.49,19.80,0,330.63,342.35,10.3,8.0,0.049,737575.1,737575.1,11091,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265109,2140368.00
06/23/2017 20:45,2,0.309,ACTIVE,212.16,336.94,59.986,1498265104,"274151322000052","219011344069620",27.43,23.30,0,332.43,341.45,8.6,6.3,0.044,1003539.2,1003539.2,11019,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265110,2140369.00
06/23/2017 20:45,2,0.383,ACTIVE,213.29,338.44,59.959,1498265104,"201051344000585","219011344069620",27.85,19.80,0,331.23,343.85,10.8,8.5,0.053,750107.6,750107.6,11090,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265110,2140370.00
06/23/2017 20:45,2,0.338,ACTIVE,213.29,336.64,59.965,1498265104,"201051344001230","219011344069620",27.65,19.80,0,330.03,340.85,9.5,7.2,0.049,742213.1,742213.1,11101,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265111,2140371.00
06/23/2017 20:45,2,0.344,ACTIVE,213.74,337.84,59.975,1498265104,"201051344000582","219011344069620",28.15,19.30,0,331.23,342.65,9.8,7.6,0.044,731613.8,731613.8,11082,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265112,2140372.00
06/23/2017 20:45,2,0.377,ACTIVE,212.83,336.94,59.970,1498265104,"201051344000955","219011344069620",27.61,19.80,0,330.03,341.45,10.6,8.3,0.053,750987.5,750987.5,11102,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265113,2140373.00
06/23/2017 20:45,2,0.176,ACTIVE,212.38,382.33,59.970,1498265104,"274151322000094","219011344069620",35.78,23.80,0,333.63,383.83,6.4,4.3,0.035,825003.3,825003.3,11299,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265114,2140374.00
06/23/2017 20:45,2,0.381,ACTIVE,213.29,337.24,59.975,1498265104,"201051344000579","219011344069620",28.63,20.70,0,331.83,342.95,11.1,8.8,0.053,760417.7,760417.7,11085,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265115,2140375.00
06/23/2017 20:45,2,0.371,ACTIVE,212.83,336.64,59.975,1498265104,"201051344000890","219011344069620",27.79,20.70,0,330.03,342.35,10.5,8.2,0.049,744995.9,744995.9,11096,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265116,2140376.00
06/23/2017 20:45,2,0.357,ACTIVE,213.51,337.54,59.938,1498265104,"201051344000438","219011344069620",28.43,19.80,0,330.63,343.25,10.3,8.0,0.053,747608.7,747608.7,11087,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265117,2140377.00
06/23/2017 20:45,2,0.377,ACTIVE,213.51,336.94,59.970,1498265104,"201051344000417","219011344069620",18.75,20.00,0,330.33,340.85,7.2,5.0,0.031,681256.0,681256.0,11116,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265118,2140378.00
06/23/2017 20:45,2,0.291,ACTIVE,212.38,337.84,59.970,1498265104,"274151322000083","219011344069620",26.58,23.00,0,332.43,341.45,7.8,5.6,0.031,993399.5,993399.5,11025,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265119,2140379.00
06/23/2017 20:45,2,0.309,ACTIVE,212.61,337.84,59.949,1498265104,"274151322000076","219011344069620",27.37,22.80,0,333.63,341.75,8.6,6.3,0.044,1059810.4,1059810.4,11023,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265120,2140380.00
06/23/2017 20:45,2,0.367,ACTIVE,213.29,338.14,60.002,1498265104,"201051344000868","219011344069620",27.49,19.30,0,331.23,342.05,10.2,8.0,0.049,740713.4,740713.4,11094,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265121,2140381.00
06/23/2017 20:45,2,0.291,ACTIVE,212.16,337.84,59.965,1498265104,"274151322000095","219011344069620",27.35,22.50,0,332.13,340.85,8.1,5.9,0.040,1049572.4,1049572.4,11037,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265122,2140382.00
06/23/2017 20:45,2,0.334,ACTIVE,213.06,338.14,60.007,1498265104,"201051344000988","219011344069620",18.19,19.50,0,330.03,343.25,6.2,4.0,0.035,653466.7,653466.7,11089,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265122,2140383.00
06/23/2017 20:45,2,0.355,ACTIVE,213.29,336.64,59.959,1498265104,"201051344001025","219011344069620",28.11,19.30,0,330.33,342.65,10.1,7.9,0.049,747524.1,747524.1,11103,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265123,2140384.00
06/23/2017 20:45,2,0.359,ACTIVE,213.06,336.94,59.970,1498265104,"201051344000458","219011344069620",27.69,20.30,0,331.83,343.25,10.1,7.8,0.057,752404.6,752404.6,11075,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265124,2140385.00
06/23/2017 20:45,2,0.357,ACTIVE,213.74,338.74,60.012,1498265104,"201051344000853","219011344069620",27.23,19.50,0,333.33,344.45,9.9,7.6,0.053,753303.3,753303.3,11086,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265125,2140386.00
06/23/2017 20:45,2,0.328,ACTIVE,213.51,338.44,59.944,1498265104,"201051344000685","219011344069620",27.99,19.80,0,331.53,342.95,9.3,7.1,0.053,747574.8,747574.8,11113,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265126,2140387.00
06/23/2017 20:45,2,0.334,ACTIVE,213.51,338.14,59.970,1498265104,"201051344000917","219011344069620",27.87,20.30,0,330.63,342.65,9.5,7.2,0.044,744205.7,744205.7,11102,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265127,2140388.00
06/23/2017 20:45,2,0.336,ACTIVE,213.51,338.14,59.965,1498265104,"201051344001145","219011344069620",27.83,19.30,0,331.83,342.95,9.5,7.2,0.044,752215.3,752215.3,11090,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265128,2140389.00
06/23/2017 20:45,2,0.348,ACTIVE,213.51,337.84,59.965,1498265104,"201051344000651","219011344069620",28.09,19.00,0,331.83,342.95,10.0,7.7,0.053,740839.8,740839.8,11093,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265129,2140390.00
06/23/2017 20:45,2,0.270,ACTIVE,211.70,335.74,59.965,1498265104,"274151322000088","219011344069620",26.28,22.00,0,332.13,340.55,7.2,5.0,0.035,952725.6,952725.6,11026,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265130,2140391.00
06/23/2017 20:45,2,0.195,ACTIVE,212.83,391.34,59.975,1498265104,"274151322000068","219011344069620",36.82,24.50,0,334.84,394.65,7.3,5.1,0.027,825528.5,825528.5,11313,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265130,2140392.00
06/23/2017 20:45,2,0.373,ACTIVE,213.29,336.64,59.965,1498265104,"201051344001135","219011344069620",27.83,19.50,0,330.63,342.35,10.6,8.3,0.053,736273.0,736273.0,11082,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265131,2140393.00
06/23/2017 20:45,2,0.365,ACTIVE,213.06,337.24,59.917,1498265104,"201051344000594","219011344069620",27.65,21.00,0,330.93,342.95,10.3,8.0,0.057,755343.5,755343.5,11086,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265132,2140394.00
06/23/2017 20:45,2,0.357,ACTIVE,213.51,336.94,59.975,1498265104,"201051344001203","219011344069620",27.33,19.80,0,331.83,343.55,9.9,7.6,0.053,745743.0,745743.0,11121,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265133,2140395.00
06/23/2017 20:45,2,0.273,ACTIVE,212.16,337.54,59.959,1498265104,"274151322000054","219011344069620",27.63,22.30,0,332.13,341.15,7.7,5.5,0.035,969715.3,969715.3,11008,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265134,2140396.00
06/23/2017 20:45,2,0.359,ACTIVE,213.51,337.24,59.970,1498265104,"201051344000867","219011344069620",27.99,20.30,0,331.53,342.35,10.2,7.9,0.053,739543.4,739543.4,11115,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265135,2140397.00
06/23/2017 20:45,2,0.359,ACTIVE,213.29,337.84,59.965,1498265104,"201051344001093","219011344069620",27.77,20.00,0,330.93,342.35,10.2,7.9,0.044,744089.0,744089.0,11108,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265136,2140398.00
06/23/2017 20:45,2,0.322,ACTIVE,213.29,337.84,60.018,1498265104,"201051344000900","219011344069620",27.35,19.30,0,331.23,342.95,8.9,6.7,0.053,761096.8,761096.8,11095,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265137,2140399.00
06/23/2017 20:45,2,0.357,ACTIVE,213.29,336.94,59.981,1498265104,"201051344000648","219011344069620",27.87,19.30,0,332.13,343.25,10.1,7.8,0.049,749244.4,749244.4,11083,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265138,2140400.00
06/23/2017 20:45,2,0.363,ACTIVE,213.06,336.94,59.938,1498265104,"201051344000569","219011344069620",27.69,20.00,0,331.23,342.35,10.2,7.9,0.057,763207.9,763207.9,11064,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265139,2140401.00
06/23/2017 20:45,2,0.369,ACTIVE,213.06,336.94,59.970,1498265104,"201051344000983","219011344069620",27.83,19.50,0,331.23,342.35,10.5,8.2,0.053,753770.3,753770.3,11089,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265140,2140402.00
06/23/2017 20:45,2,0.354,ACTIVE,213.06,337.24,59.981,1498265104,"201051344001158","219011344069620",27.45,19.50,0,330.33,342.95,9.9,7.6,0.057,738728.6,738728.6,11092,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265141,2140403.00
06/23/2017 20:45,2,0.342,ACTIVE,213.51,338.14,59.965,1498265104,"201051344000576","219011344069620",28.15,19.30,0,331.83,343.25,9.8,7.5,0.049,753271.8,753271.8,11092,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265141,2140404.00
06/23/2017 20:45,2,0.289,ACTIVE,212.38,337.54,59.965,1498265104,"274151322000087","219011344069620",26.62,25.50,0,332.73,341.15,7.8,5.6,0.035,943446.0,943446.0,11183,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498265142,2140405.00
06/23/2017 21:00,2,0.256,ACTIVE,213.96,338.44,60.023,1498266003,"201051344000645","219011344069620",27.12,19.50,0,331.23,344.45,7.0,4.9,0.031,752226.5,752226.5,11078,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266004,2140406.00
06/23/2017 21:00,2,0.195,ACTIVE,212.38,336.04,59.981,1498266003,"274151322000085","219011344069620",25.96,21.80,0,333.63,340.85,5.2,3.0,0.027,965516.4,965516.4,11017,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266005,2140407.00
06/23/2017 21:00,2,0.270,ACTIVE,213.96,339.65,60.012,1498266003,"201051344000633","219011344069620",27.79,19.50,0,331.83,345.66,7.6,5.4,0.027,738946.5,738946.5,11124,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266006,2140408.00
06/23/2017 21:00,2,0.271,ACTIVE,213.74,338.14,59.959,1498266003,"201051344000469","219011344069620",28.05,18.00,0,329.43,345.06,7.8,5.6,0.031,742265.8,742265.8,11092,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266007,2140409.00
06/23/2017 21:00,2,0.277,ACTIVE,212.83,337.24,59.996,1498266003,"201051344000646","219011344069620",27.12,19.50,0,331.23,342.65,7.7,5.5,0.027,737576.7,737576.7,11092,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266008,2140410.00
06/23/2017 21:00,2,0.221,ACTIVE,212.38,336.94,60.018,1498266003,"274151322000052","219011344069620",26.32,22.80,0,332.73,342.65,5.9,3.8,0.022,1003540.4,1003540.4,11020,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266009,2140411.00
06/23/2017 21:00,2,0.287,ACTIVE,213.51,338.14,59.970,1498266003,"201051344000585","219011344069620",27.55,19.50,0,330.93,345.06,8.1,5.9,0.027,750109.4,750109.4,11091,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266010,2140412.00
06/23/2017 21:00,2,0.260,ACTIVE,213.06,336.34,59.970,1498266003,"201051344001230","219011344069620",27.12,19.50,0,329.73,341.75,7.2,5.0,0.027,742214.6,742214.6,11102,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266011,2140413.00
06/23/2017 21:00,2,0.260,ACTIVE,213.96,337.84,60.012,1498266003,"201051344000582","219011344069620",27.25,19.30,0,331.83,343.25,7.2,5.0,0.027,731615.3,731615.3,11083,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266011,2140414.00
06/23/2017 21:00,2,0.287,ACTIVE,213.06,336.64,59.975,1498266003,"201051344000955","219011344069620",27.25,19.50,0,330.03,343.25,8.0,5.8,0.031,750989.2,750989.2,11103,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266013,2140415.00
06/23/2017 21:00,2,0.119,ACTIVE,212.61,336.34,59.965,1498266003,"274151322000094","219011344069620",30.34,22.80,0,334.24,385.33,3.7,1.6,0.018,825003.9,825003.9,11300,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266013,2140416.00
06/23/2017 21:00,2,0.289,ACTIVE,213.29,337.24,59.970,1498266003,"201051344000579","219011344069620",28.37,20.00,0,330.33,342.95,8.4,6.2,0.027,760419.6,760419.6,11086,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266014,2140417.00
06/23/2017 21:00,2,0.281,ACTIVE,213.06,336.94,59.970,1498266003,"201051344000890","219011344069620",27.27,20.00,0,330.03,342.95,7.8,5.6,0.027,744997.6,744997.6,11097,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266015,2140418.00
06/23/2017 21:00,2,0.271,ACTIVE,213.29,337.24,59.981,1498266003,"201051344000438","219011344069620",27.71,19.50,0,331.23,343.85,7.7,5.5,0.027,747610.3,747610.3,11088,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266016,2140419.00
06/23/2017 21:00,2,0.303,ACTIVE,213.29,337.24,59.975,1498266003,"201051344000417","219011344069620",17.87,19.80,0,330.33,341.45,5.5,3.4,0.013,681257.1,681257.1,11117,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266017,2140420.00
06/23/2017 21:00,2,0.189,ACTIVE,212.61,336.94,60.002,1498266003,"274151322000083","219011344069620",26.58,22.50,0,332.73,341.75,5.1,3.0,0.022,993400.6,993400.6,11026,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266018,2140421.00
06/23/2017 21:00,2,0.211,ACTIVE,213.06,336.64,59.981,1498266003,"274151322000076","219011344069620",26.56,22.30,0,334.24,341.45,5.7,3.6,0.027,1059811.6,1059811.6,11024,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266019,2140422.00
06/23/2017 21:00,2,0.271,ACTIVE,213.29,337.54,59.981,1498266003,"201051344000868","219011344069620",27.29,18.70,0,330.63,343.55,7.5,5.4,0.027,740715.0,740715.0,11095,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266020,2140423.00
06/23/2017 21:00,2,0.193,ACTIVE,212.38,336.04,59.991,1498266003,"274151322000095","219011344069620",26.64,22.00,0,332.43,340.85,5.2,3.1,0.022,1049573.5,1049573.5,11038,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266021,2140424.00
06/23/2017 21:00,2,0.244,ACTIVE,213.29,338.44,59.970,1498266003,"201051344000988","219011344069620",17.97,19.30,0,329.73,343.25,4.5,2.4,0.009,653467.5,653467.5,11090,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266022,2140425.00
06/23/2017 21:00,2,0.262,ACTIVE,213.06,336.64,59.975,1498266003,"201051344001025","219011344069620",27.45,19.30,0,330.63,342.95,7.3,5.2,0.027,747525.7,747525.7,11104,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266022,2140426.00
06/23/2017 21:00,2,0.266,ACTIVE,213.51,337.84,59.981,1498266003,"201051344000458","219011344069620",27.23,20.00,0,331.23,344.15,7.4,5.2,0.027,752406.2,752406.2,11076,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266023,2140427.00
06/23/2017 21:00,2,0.260,ACTIVE,214.19,339.65,59.981,1498266003,"201051344000853","219011344069620",27.85,19.30,0,332.43,345.06,7.3,5.2,0.022,753304.9,753304.9,11087,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266024,2140428.00
06/23/2017 21:00,2,0.240,ACTIVE,213.51,338.44,59.970,1498266003,"201051344000685","219011344069620",27.12,19.50,0,332.13,345.66,6.6,4.4,0.027,747576.2,747576.2,11114,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266025,2140429.00
06/23/2017 21:00,2,0.246,ACTIVE,213.51,338.14,60.002,1498266003,"201051344000917","219011344069620",27.77,20.00,0,330.33,343.55,7.0,4.8,0.022,744207.2,744207.2,11103,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266026,2140430.00
06/23/2017 21:00,2,0.240,ACTIVE,213.51,337.54,60.012,1498266003,"201051344001145","219011344069620",27.83,19.00,0,332.13,344.15,6.8,4.6,0.027,752216.8,752216.8,11091,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266027,2140431.00
06/23/2017 21:00,2,0.258,ACTIVE,213.29,337.54,59.996,1498266003,"201051344000651","219011344069620",27.41,18.70,0,331.83,342.95,7.2,5.0,0.027,740841.4,740841.4,11094,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266028,2140432.00
06/23/2017 21:00,2,0.176,ACTIVE,212.16,337.24,59.959,1498266003,"274151322000088","219011344069620",25.41,21.80,0,332.43,340.55,4.6,2.5,0.018,952726.5,952726.5,11027,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266029,2140433.00
06/23/2017 21:00,2,0.135,ACTIVE,213.06,336.94,59.981,1498266003,"274151322000068","219011344069620",30.53,23.50,0,334.84,395.55,4.2,2.1,0.013,825529.4,825529.4,11314,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266030,2140434.00
06/23/2017 21:00,2,0.279,ACTIVE,213.06,336.64,59.981,1498266003,"201051344001135","219011344069620",27.19,19.30,0,330.93,342.35,7.8,5.6,0.027,736274.7,736274.7,11083,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266031,2140435.00
06/23/2017 21:00,2,0.264,ACTIVE,213.29,337.84,59.996,1498266003,"201051344000594","219011344069620",27.53,20.30,0,330.03,343.25,7.4,5.2,0.031,755345.1,755345.1,11087,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266031,2140436.00
06/23/2017 21:00,2,0.264,ACTIVE,213.51,336.94,59.981,1498266003,"201051344001203","219011344069620",26.92,19.50,0,331.23,343.85,7.2,5.1,0.022,745744.6,745744.6,11122,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266032,2140437.00
06/23/2017 21:00,2,0.184,ACTIVE,212.38,336.34,59.981,1498266003,"274151322000054","219011344069620",26.62,22.00,0,333.03,340.85,5.0,2.9,0.013,969716.3,969716.3,11009,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266034,2140438.00
06/23/2017 21:00,2,0.266,ACTIVE,213.51,337.24,59.991,1498266003,"201051344000867","219011344069620",27.51,19.80,0,330.93,343.25,7.4,5.2,0.027,739545.0,739545.0,11116,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266035,2140439.00
06/23/2017 21:00,2,0.266,ACTIVE,213.51,337.84,59.986,1498266003,"201051344001093","219011344069620",27.91,19.80,0,330.93,343.25,7.5,5.3,0.018,744090.6,744090.6,11109,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266035,2140440.00
06/23/2017 21:00,2,0.225,ACTIVE,213.29,337.54,59.986,1498266003,"201051344000900","219011344069620",27.12,19.00,0,330.93,343.25,6.2,4.1,0.022,761098.1,761098.1,11096,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266036,2140441.00
06/23/2017 21:00,2,0.268,ACTIVE,213.74,337.54,59.975,1498266003,"201051344000648","219011344069620",27.29,19.00,0,331.53,343.85,7.4,5.2,0.022,749246.1,749246.1,11084,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266037,2140442.00
06/23/2017 21:00,2,0.262,ACTIVE,213.74,337.84,59.981,1498266003,"201051344000569","219011344069620",27.79,19.50,0,330.63,343.25,7.4,5.2,0.027,763209.6,763209.6,11065,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266038,2140443.00
06/23/2017 21:00,2,0.273,ACTIVE,213.51,336.94,59.991,1498266003,"201051344000983","219011344069620",27.35,19.50,0,330.93,342.95,7.6,5.4,0.031,753771.9,753771.9,11090,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266039,2140444.00
06/23/2017 21:00,2,0.252,ACTIVE,213.51,337.24,60.002,1498266003,"201051344001158","219011344069620",27.47,19.30,0,330.93,343.55,7.0,4.9,0.027,738730.1,738730.1,11093,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266040,2140445.00
06/23/2017 21:00,2,0.248,ACTIVE,214.19,339.34,59.996,1498266003,"201051344000576","219011344069620",28.11,19.00,0,331.23,344.45,7.0,4.9,0.027,753273.4,753273.4,11093,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266041,2140446.00
06/23/2017 21:00,2,0.191,ACTIVE,212.83,336.34,59.996,1498266003,"274151322000087","219011344069620",26.12,24.80,0,333.03,341.45,5.1,3.0,0.009,943447.1,943447.1,11184,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266042,2140447.00
06/23/2017 21:15,2,0.178,ACTIVE,213.74,337.24,59.954,1498266903,"201051344000645","219011344069620",26.46,19.50,0,333.33,343.55,4.8,2.7,0.004,752227.5,752227.5,11079,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266904,2140448.00
06/23/2017 21:15,2,0.115,ACTIVE,212.83,336.94,59.970,1498266903,"274151322000085","219011344069620",24.57,21.80,0,333.33,340.85,2.9,0.8,0.009,965516.9,965516.9,11018,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266905,2140449.00
