ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 21:15,2,0.205,ACTIVE,213.96,339.04,59.970,1498266903,"201051344000633","219011344069620",25.98,19.80,0,331.83,345.06,5.4,3.3,0.004,738947.6,738947.6,11125,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266906,2140450.00
06/23/2017 21:15,2,0.217,ACTIVE,213.29,336.94,60.012,1498266903,"201051344000469","219011344069620",26.30,18.00,0,331.23,342.95,5.8,3.6,0.004,742266.9,742266.9,11093,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266907,2140451.00
06/23/2017 21:15,2,0.197,ACTIVE,213.06,336.64,59.970,1498266903,"201051344000646","219011344069620",26.80,19.30,0,330.33,342.05,5.4,3.3,0.009,737577.9,737577.9,11093,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266908,2140452.00
06/23/2017 21:15,2,0.137,ACTIVE,212.38,335.44,59.959,1498266903,"274151322000052","219011344069620",25.94,22.50,0,332.73,340.85,3.6,1.5,0.009,1003541.1,1003541.1,11021,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266909,2140453.00
06/23/2017 21:15,2,0.217,ACTIVE,213.51,336.64,59.975,1498266903,"201051344000585","219011344069620",26.28,19.30,0,332.13,342.05,5.8,3.7,0.004,750110.6,750110.6,11092,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266910,2140454.00
06/23/2017 21:15,2,0.195,ACTIVE,213.06,336.04,59.970,1498266903,"201051344001230","219011344069620",24.61,19.30,0,329.73,341.15,4.9,2.8,0.004,742215.6,742215.6,11103,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266911,2140455.00
06/23/2017 21:15,2,0.195,ACTIVE,213.96,337.24,59.975,1498266903,"201051344000582","219011344069620",26.00,19.00,0,332.43,341.75,5.2,3.1,0.004,731616.4,731616.4,11084,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266912,2140456.00
06/23/2017 21:15,2,0.221,ACTIVE,212.61,335.44,59.928,1498266903,"201051344000955","219011344069620",26.00,19.50,0,330.33,342.35,5.8,3.7,0.004,750990.4,750990.4,11104,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266912,2140457.00
06/23/2017 21:15,2,0.061,ACTIVE_NO_POWER,212.83,336.94,59.970,1498266903,"274151322000094","219011344069620",28.61,22.30,0,333.93,340.25,1.8,0.0,0.004,825004.1,825004.1,11301,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266913,2140458.00
06/23/2017 21:15,2,0.230,ACTIVE,213.74,336.64,59.986,1498266903,"201051344000579","219011344069620",26.64,19.80,0,332.43,342.95,6.2,4.1,0.009,760420.9,760420.9,11087,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266914,2140459.00
06/23/2017 21:15,2,0.217,ACTIVE,213.06,336.04,59.965,1498266903,"201051344000890","219011344069620",24.95,19.80,0,331.23,342.35,5.5,3.4,0.009,744998.7,744998.7,11098,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266915,2140460.00
06/23/2017 21:15,2,0.209,ACTIVE,213.29,336.34,59.975,1498266903,"201051344000438","219011344069620",25.98,19.30,0,331.83,342.65,5.5,3.4,0.009,747611.5,747611.5,11089,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266916,2140461.00
06/23/2017 21:15,2,0.215,ACTIVE,213.51,318.91,59.970,1498266903,"201051344000417","219011344069620",17.89,19.50,0,313.20,349.26,3.9,1.9,0.000,681257.7,681257.7,11118,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266917,2140462.00
06/23/2017 21:15,2,0.117,ACTIVE,212.61,336.04,59.965,1498266903,"274151322000083","219011344069620",24.75,22.30,0,333.33,340.55,2.9,0.9,0.000,993401.1,993401.1,11027,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266918,2140463.00
06/23/2017 21:15,2,0.121,ACTIVE,213.06,336.64,59.965,1498266903,"274151322000076","219011344069620",26.04,22.00,0,334.54,340.55,3.2,1.1,0.009,1059812.2,1059812.2,11025,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266919,2140464.00
06/23/2017 21:15,2,0.203,ACTIVE,213.29,336.64,59.996,1498266903,"201051344000868","219011344069620",25.49,18.30,0,330.93,342.65,5.3,3.2,0.009,740716.1,740716.1,11096,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266920,2140465.00
06/23/2017 21:15,2,0.109,ACTIVE,212.61,336.04,59.970,1498266903,"274151322000095","219011344069620",25.82,21.80,0,333.03,340.25,2.9,0.9,0.004,1049574.0,1049574.0,11039,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266921,2140466.00
06/23/2017 21:15,2,0.150,ACTIVE,213.06,330.63,59.975,1498266903,"201051344000988","219011344069620",18.11,19.30,0,324.02,347.76,2.8,0.8,0.000,653467.9,653467.9,11091,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266922,2140467.00
06/23/2017 21:15,2,0.191,ACTIVE,213.29,336.04,59.975,1498266903,"201051344001025","219011344069620",26.20,19.00,0,332.13,342.35,5.1,3.0,0.004,747526.7,747526.7,11105,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266923,2140468.00
06/23/2017 21:15,2,0.197,ACTIVE,213.51,336.34,59.975,1498266903,"201051344000458","219011344069620",26.00,20.00,0,332.73,342.65,5.2,3.1,0.009,752407.3,752407.3,11077,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266924,2140469.00
06/23/2017 21:15,2,0.199,ACTIVE,213.96,338.14,59.959,1498266903,"201051344000853","219011344069620",24.09,19.30,0,333.63,344.15,4.9,2.8,0.004,753306.0,753306.0,11088,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266924,2140470.00
06/23/2017 21:15,2,0.180,ACTIVE,213.74,337.84,59.965,1498266903,"201051344000685","219011344069620",25.29,19.30,0,331.23,343.85,4.7,2.6,0.013,747577.1,747577.1,11115,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266925,2140471.00
06/23/2017 21:15,2,0.199,ACTIVE,213.51,337.54,59.959,1498266903,"201051344000917","219011344069620",24.31,19.80,0,332.13,342.05,4.9,2.8,0.000,744208.2,744208.2,11104,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266926,2140472.00
06/23/2017 21:15,2,0.188,ACTIVE,213.51,336.64,59.954,1498266903,"201051344001145","219011344069620",25.07,19.00,0,333.03,342.95,4.8,2.7,0.004,752217.8,752217.8,11092,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266927,2140473.00
06/23/2017 21:15,2,0.201,ACTIVE,213.51,337.24,59.975,1498266903,"201051344000651","219011344069620",25.47,18.70,0,332.43,342.35,5.2,3.1,0.004,740842.4,740842.4,11095,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266928,2140474.00
06/23/2017 21:15,2,0.102,ACTIVE,212.38,335.74,59.965,1498266903,"274151322000088","219011344069620",23.78,21.50,0,332.73,339.65,2.4,0.4,0.000,952726.9,952726.9,11028,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266929,2140475.00
06/23/2017 21:15,2,0.078,ACTIVE,213.29,336.64,59.965,1498266903,"274151322000068","219011344069620",28.69,23.00,0,334.54,341.15,2.3,0.3,0.000,825529.7,825529.7,11315,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266930,2140476.00
06/23/2017 21:15,2,0.207,ACTIVE,213.06,335.74,59.970,1498266903,"201051344001135","219011344069620",26.36,19.00,0,331.23,341.45,5.5,3.4,0.009,736275.9,736275.9,11084,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266931,2140477.00
06/23/2017 21:15,2,0.203,ACTIVE,213.29,336.64,59.965,1498266903,"201051344000594","219011344069620",25.62,20.30,0,331.23,342.05,5.3,3.2,0.009,755346.2,755346.2,11088,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266932,2140478.00
06/23/2017 21:15,2,0.199,ACTIVE,213.51,336.04,59.970,1498266903,"201051344001203","219011344069620",25.35,19.30,0,332.43,343.25,5.2,3.0,0.004,745745.6,745745.6,11123,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266933,2140479.00
06/23/2017 21:15,2,0.109,ACTIVE,212.61,336.04,59.970,1498266903,"274151322000054","219011344069620",24.77,21.80,0,332.73,340.25,2.8,0.7,0.004,969716.8,969716.8,11010,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266934,2140480.00
06/23/2017 21:15,2,0.203,ACTIVE,213.74,336.34,59.928,1498266903,"201051344000867","219011344069620",25.78,19.80,0,330.93,342.35,5.3,3.2,0.009,739546.1,739546.1,11117,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266935,2140481.00
06/23/2017 21:15,2,0.217,ACTIVE,213.51,337.24,60.023,1498266903,"201051344001093","219011344069620",25.03,19.50,0,332.13,342.35,5.5,3.4,0.000,744091.7,744091.7,11110,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266936,2140482.00
06/23/2017 21:15,2,0.156,ACTIVE,213.29,336.34,59.970,1498266903,"201051344000900","219011344069620",25.70,18.70,0,331.23,342.35,4.1,2.0,0.009,761098.9,761098.9,11097,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266937,2140483.00
06/23/2017 21:15,2,0.205,ACTIVE,213.74,336.94,59.981,1498266903,"201051344000648","219011344069620",25.84,18.70,0,332.73,342.95,5.4,3.3,0.004,749247.2,749247.2,11085,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266938,2140484.00
06/23/2017 21:15,2,0.191,ACTIVE,213.51,336.64,59.981,1498266903,"201051344000569","219011344069620",26.90,19.50,0,332.43,342.35,5.3,3.2,0.004,763210.7,763210.7,11066,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266939,2140485.00
06/23/2017 21:15,2,0.211,ACTIVE,213.29,336.04,59.981,1498266903,"201051344000983","219011344069620",25.29,19.50,0,331.83,342.65,5.5,3.3,0.009,753773.1,753773.1,11091,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266940,2140486.00
06/23/2017 21:15,2,0.193,ACTIVE,213.29,336.64,59.970,1498266903,"201051344001158","219011344069620",25.35,19.30,0,331.23,342.95,5.0,2.9,0.009,738731.1,738731.1,11094,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266940,2140487.00
06/23/2017 21:15,2,0.199,ACTIVE,213.96,337.84,59.944,1498266903,"201051344000576","219011344069620",25.25,19.00,0,333.03,343.25,5.1,3.0,0.004,753274.4,753274.4,11094,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266941,2140488.00
06/23/2017 21:15,2,0.119,ALERT,212.83,316.50,59.996,1498266903,"274151322000087","219011344069620",25.50,24.00,0,296.36,339.95,3.1,1.0,0.000,943447.6,943447.6,11185,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,34,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498266943,2140489.00
06/23/2017 21:30,2,0.156,ALERT,213.74,319.51,60.018,1498267804,"201051344000645","219011344069620",23.93,19.30,0,298.17,340.85,3.8,1.7,0.000,752228.1,752228.1,11080,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267806,2140490.00
06/23/2017 21:30,2,0.084,ACTIVE_NO_POWER,212.83,312.89,60.018,1498267804,"274151322000085","219011344069620",23.40,21.30,0,309.59,353.17,2.0,0.0,0.000,965517.0,965517.0,11019,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267807,2140491.00
06/23/2017 21:30,2,0.162,ALERT,213.74,318.00,60.018,1498267804,"201051344000633","219011344069620",24.91,19.30,0,296.66,342.05,4.1,2.0,0.000,738948.4,738948.4,11126,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267809,2140492.00
06/23/2017 21:30,2,0.193,ALERT,213.29,320.71,59.986,1498267804,"201051344000469","219011344069620",22.90,17.80,0,297.26,339.95,4.5,2.4,0.000,742267.8,742267.8,11094,0,0,0,L,1122011218,0,121.33,122.68,0002,14,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267810,2140493.00
06/23/2017 21:30,2,0.182,ALERT,212.83,306.58,60.060,1498267804,"201051344000646","219011344069620",22.64,18.70,0,297.26,340.25,4.2,2.1,0.000,737578.6,737578.6,11094,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267812,2140494.00
06/23/2017 21:30,2,0.104,ACTIVE,212.16,315.30,60.012,1498267804,"274151322000052","219011344069620",24.65,22.00,0,311.39,345.06,2.6,0.6,0.000,1003541.4,1003541.4,11022,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267813,2140495.00
06/23/2017 21:30,2,0.184,ALERT,213.51,323.11,59.986,1498267804,"201051344000585","219011344069620",24.57,19.00,0,297.87,340.25,4.6,2.5,0.000,750111.4,750111.4,11093,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267815,2140496.00
06/23/2017 21:30,2,0.158,ALERT,213.29,301.17,60.018,1498267804,"201051344001230","219011344069620",22.56,18.70,0,297.87,338.14,3.6,1.6,0.000,742216.2,742216.2,11104,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267817,2140497.00
06/23/2017 21:30,2,0.170,ALERT,213.96,316.80,60.023,1498267804,"201051344000582","219011344069620",22.96,18.30,0,298.47,340.25,3.9,1.9,0.000,731617.0,731617.0,11085,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267819,2140498.00
06/23/2017 21:30,2,0.191,ALERT,212.83,320.11,60.018,1498267804,"201051344000955","219011344069620",23.08,19.00,0,297.57,339.04,4.5,2.4,0.000,750991.2,750991.2,11105,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267820,2140499.00
06/23/2017 21:30,2,0.037,ALERT,212.61,333.93,60.018,1498267804,"274151322000094","219011344069620",23.60,21.00,0,294.86,390.74,0.9,0.0,0.000,825004.1,825004.1,11302,0,0,0,L,1151911521,0,122.01,122.68,0002,18,0,0,0,0,0,0,126,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267822,2140500.00
06/23/2017 21:30,2,0.205,ALERT,213.29,320.41,59.965,1498267804,"201051344000579","219011344069620",23.38,19.30,0,298.77,339.95,4.9,2.8,0.000,760421.8,760421.8,11088,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267824,2140501.00
06/23/2017 21:30,2,0.168,ALERT,213.06,325.52,60.018,1498267804,"201051344000890","219011344069620",25.78,19.50,0,298.77,339.65,4.4,2.3,0.000,744999.5,744999.5,11099,0,0,0,L,1122011218,0,122.46,121.33,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267826,2140502.00
06/23/2017 21:30,2,0.166,ALERT,213.74,325.22,60.018,1498267804,"201051344000438","219011344069620",25.54,18.70,0,297.57,340.55,4.3,2.2,0.000,747612.2,747612.2,11090,0,0,0,L,1122011218,0,122.68,122.23,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267828,2140503.00
06/23/2017 21:30,2,0.180,ALERT,213.29,299.37,60.039,1498267804,"201051344000417","219011344069620",18.11,18.70,0,297.26,336.34,3.3,1.3,0.000,681258.1,681258.1,11119,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267830,2140504.00
06/23/2017 21:30,2,0.082,ALERT,212.16,299.37,59.986,1498267804,"274151322000083","219011344069620",24.03,21.50,0,297.57,357.38,2.0,0.0,0.000,993401.2,993401.2,11028,0,0,0,L,1151911521,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267831,2140505.00
06/23/2017 21:30,2,0.082,ACTIVE,212.83,317.40,60.007,1498267804,"274151322000076","219011344069620",25.82,21.80,0,316.50,342.95,2.2,0.2,0.000,1059812.4,1059812.4,11026,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267832,2140506.00
06/23/2017 21:30,2,0.164,ALERT,213.29,325.52,60.012,1498267804,"201051344000868","219011344069620",24.89,18.30,0,298.17,339.34,4.2,2.1,0.000,740716.8,740716.8,11097,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267834,2140507.00
06/23/2017 21:30,2,0.076,ACTIVE_NO_POWER,212.38,321.31,60.012,1498267804,"274151322000095","219011344069620",23.93,21.30,0,313.80,352.57,1.9,0.0,0.000,1049574.2,1049574.2,11040,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267835,2140508.00
06/23/2017 21:30,2,0.119,ALERT,213.06,300.27,60.018,1498267804,"201051344000988","219011344069620",17.89,18.30,0,295.76,336.94,2.2,0.2,0.000,653468.1,653468.1,11092,0,0,0,L,1122011218,0,121.33,122.68,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267837,2140509.00
06/23/2017 21:30,2,0.154,ALERT,213.29,321.31,60.034,1498267804,"201051344001025","219011344069620",25.21,18.70,0,296.96,340.25,4.0,1.9,0.000,747527.4,747527.4,11106,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267839,2140510.00
06/23/2017 21:30,2,0.154,ALERT,213.06,320.11,60.012,1498267804,"201051344000458","219011344069620",25.27,19.50,0,298.47,339.95,4.0,1.9,0.000,752408.0,752408.0,11078,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267840,2140511.00
06/23/2017 21:30,2,0.152,ALERT,213.74,323.11,60.012,1498267804,"201051344000853","219011344069620",23.93,18.70,0,298.47,340.85,3.7,1.6,0.000,753306.6,753306.6,11089,0,0,0,L,1122011218,0,122.23,122.91,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267842,2140512.00
06/23/2017 21:30,2,0.148,ALERT,213.74,300.57,60.018,1498267804,"201051344000685","219011344069620",21.53,18.70,0,296.96,340.55,3.3,1.2,0.000,747577.7,747577.7,11116,0,0,0,L,1122011218,0,123.14,122.01,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267844,2140513.00
06/23/2017 21:30,2,0.150,ALERT,213.51,300.57,60.012,1498267804,"201051344000917","219011344069620",23.22,19.30,0,296.36,339.65,3.6,1.5,0.000,744208.8,744208.8,11105,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267846,2140514.00
06/23/2017 21:30,2,0.143,ALERT,213.96,315.30,60.028,1498267804,"201051344001145","219011344069620",24.75,18.30,0,298.17,340.25,3.6,1.6,0.000,752218.3,752218.3,11093,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267848,2140515.00
06/23/2017 21:30,2,0.164,ALERT,213.51,322.21,60.012,1498267804,"201051344000651","219011344069620",23.87,18.00,0,297.26,340.25,4.0,2.0,0.000,740843.1,740843.1,11096,0,0,0,L,1122011218,0,122.68,122.01,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267850,2140516.00
06/23/2017 21:30,2,0.064,ALERT,211.93,297.87,60.002,1498267804,"274151322000088","219011344069620",23.82,20.70,0,296.96,350.17,1.6,0.0,0.000,952727.0,952727.0,11029,0,0,0,L,1151911521,0,122.46,122.01,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267851,2140517.00
06/23/2017 21:30,2,0.010,ALERT,213.06,298.17,60.028,1498267804,"274151322000068","219011344069620",40.06,21.80,0,294.86,392.25,0.0,0.0,0.000,825529.8,825529.8,11316,0,0,0,L,1151911521,0,122.46,122.91,0002,21,0,0,0,0,0,0,136,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267853,2140518.00
06/23/2017 21:30,2,0.166,ALERT,213.29,327.02,60.018,1498267804,"201051344001135","219011344069620",25.92,18.30,0,297.87,339.04,4.4,2.3,0.000,736276.7,736276.7,11085,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267855,2140519.00
06/23/2017 21:30,2,0.156,ALERT,213.06,327.92,60.018,1498267804,"201051344000594","219011344069620",25.09,20.00,0,297.87,339.34,4.0,1.9,0.000,755346.9,755346.9,11089,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267858,2140520.00
06/23/2017 21:30,2,0.174,ALERT,213.51,300.27,60.012,1498267804,"201051344001203","219011344069620",21.05,18.70,0,297.87,341.45,3.7,1.7,0.000,745746.3,745746.3,11124,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267859,2140521.00
06/23/2017 21:30,2,0.074,ALERT,212.38,298.47,60.007,1498267804,"274151322000054","219011344069620",24.17,21.30,0,296.96,348.06,1.8,0.0,0.000,969716.9,969716.9,11011,0,0,0,L,1151911521,0,122.46,122.23,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267861,2140522.00
06/23/2017 21:30,2,0.154,ALERT,213.51,313.50,60.018,1498267804,"201051344000867","219011344069620",24.93,19.50,0,297.87,340.25,3.9,1.8,0.000,739546.8,739546.8,11118,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267863,2140523.00
06/23/2017 21:30,2,0.174,ALERT,213.29,300.87,60.023,1498267804,"201051344001093","219011344069620",23.28,19.00,0,298.17,339.95,4.2,2.1,0.000,744092.5,744092.5,11111,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267865,2140524.00
06/23/2017 21:30,2,0.121,ALERT,213.29,310.49,60.018,1498267804,"201051344000900","219011344069620",23.08,18.30,0,297.87,339.65,2.9,0.8,0.000,761099.4,761099.4,11098,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267866,2140525.00
06/23/2017 21:30,2,0.174,ALERT,213.29,315.30,60.012,1498267804,"201051344000648","219011344069620",22.82,18.30,0,297.87,340.55,4.0,2.0,0.000,749247.9,749247.9,11086,0,0,0,L,1122011218,0,121.10,122.91,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267868,2140526.00
06/23/2017 21:30,2,0.156,ALERT,213.06,323.41,60.012,1498267804,"201051344000569","219011344069620",25.43,19.00,0,298.47,340.55,4.0,2.0,0.000,763211.4,763211.4,11067,0,0,0,L,1122011218,0,121.10,122.68,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267870,2140527.00
06/23/2017 21:30,2,0.170,ALERT,213.51,314.70,60.012,1498267804,"201051344000983","219011344069620",24.13,19.00,0,298.77,339.34,4.2,2.1,0.000,753773.8,753773.8,11092,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267872,2140528.00
06/23/2017 21:30,2,0.160,ALERT,213.06,299.67,60.018,1498267804,"201051344001158","219011344069620",21.87,18.30,0,297.57,339.65,3.5,1.5,0.000,738731.8,738731.8,11095,0,0,0,L,1122011218,0,121.33,122.46,0002,18,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267874,2140529.00
06/23/2017 21:30,2,0.150,ALERT,213.51,300.87,60.007,1498267804,"201051344000576","219011344069620",23.04,18.00,0,298.17,340.85,3.5,1.5,0.000,753275.1,753275.1,11095,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267875,2140530.00
06/23/2017 21:30,2,0.088,ALERT,212.61,297.87,60.002,1498267804,"274151322000087","219011344069620",23.38,22.00,0,295.76,337.54,2.1,0.1,0.000,943447.7,943447.7,11187,0,0,0,L,1151911521,0,122.46,122.46,0002,20,0,0,0,0,0,0,160,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498267877,2140531.00
06/23/2017 21:45,2,0.094,ACTIVE_NO_POWER,213.96,299.07,59.922,1498268704,"201051344000645","219011344069620",16.62,18.00,0,296.96,332.13,1.6,0.0,0.000,752228.3,752228.3,11082,0,0,0,L,1122011218,0,122.23,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268705,2140532.00
06/23/2017 21:45,2,0.021,ALERT,212.83,297.87,59.959,1498268704,"274151322000085","219011344069620",27.37,19.80,0,295.46,312.89,0.0,0.0,0.000,965517.0,965517.0,11020,0,0,0,L,1151911521,0,122.68,122.68,0100,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498268707,2140533.00
06/23/2017 21:45,2,0.109,ACTIVE_NO_POWER,213.96,298.77,59.933,1498268704,"201051344000633","219011344069620",13.68,18.00,0,295.16,320.11,1.5,0.0,0.000,738948.6,738948.6,11128,0,0,0,L,1122011218,0,122.23,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268708,2140534.00
06/23/2017 21:45,2,0.133,ALERT,213.51,299.07,59.965,1498268704,"201051344000469","219011344069620",15.82,17.00,0,296.36,336.04,2.1,0.1,0.000,742268.1,742268.1,11096,0,0,0,L,1122011218,0,121.33,122.91,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268710,2140535.00
06/23/2017 21:45,2,0.111,ACTIVE_NO_POWER,213.06,299.07,59.970,1498268704,"201051344000646","219011344069620",13.94,17.80,0,296.66,313.50,1.6,0.0,0.000,737578.9,737578.9,11096,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268710,2140536.00
06/23/2017 21:45,2,0.043,ALERT,212.38,298.17,59.965,1498268704,"274151322000052","219011344069620",27.75,20.00,0,295.16,315.60,0.0,0.0,0.000,1003541.4,1003541.4,11023,0,0,0,L,1151911521,0,121.55,122.68,0100,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1498268712,2140537.00
06/23/2017 21:45,2,0.131,ALERT,213.74,299.67,59.981,1498268704,"201051344000585","219011344069620",14.09,17.80,0,296.96,336.34,1.9,0.0,0.000,750111.7,750111.7,11095,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268715,2140538.00
06/23/2017 21:45,2,0.074,ALERT,213.51,299.67,59.954,1498268704,"201051344001230","219011344069620",28.07,17.50,0,297.57,302.37,2.1,0.1,0.000,742216.4,742216.4,11106,0,0,0,L,1122011218,0,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1498268716,2140539.00
06/23/2017 21:45,2,0.109,ACTIVE_NO_POWER,213.96,300.27,59.975,1498268704,"201051344000582","219011344069620",14.41,17.50,0,298.17,324.62,1.6,0.0,0.000,731617.3,731617.3,11087,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268717,2140540.00
06/23/2017 21:45,2,0.129,ALERT,213.06,299.37,59.970,1498268704,"201051344000955","219011344069620",13.64,18.00,0,297.57,335.14,1.8,0.0,0.000,750991.5,750991.5,11107,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268719,2140541.00
06/23/2017 21:45,2,0.000,ALERT,212.61,297.26,59.959,1498268704,"274151322000094","219011344069620",37.71,19.80,0,295.16,380.22,0.0,0.0,0.000,825004.1,825004.1,11304,0,0,0,L,1151911521,0,121.78,122.91,0100,16,0,0,0,0,0,0,157,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1498268721,2140542.00
06/23/2017 21:45,2,0.141,ALERT,213.51,299.67,59.970,1498268704,"201051344000579","219011344069620",14.41,18.00,0,297.57,336.04,2.1,0.1,0.000,760422.2,760422.2,11090,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268723,2140543.00
06/23/2017 21:45,2,0.127,ACTIVE_NO_POWER,213.29,299.67,59.975,1498268704,"201051344000890","219011344069620",14.63,18.30,0,298.17,332.43,1.9,0.0,0.000,744999.8,744999.8,11101,0,0,0,L,1122011218,0,122.46,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268724,2140544.00
06/23/2017 21:45,2,0.080,ALERT,213.74,299.37,59.944,1498268704,"201051344000438","219011344069620",28.59,17.80,0,297.57,325.82,2.4,0.4,0.000,747612.5,747612.5,11092,0,0,0,L,1122011218,0,122.68,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498268725,2140545.00
06/23/2017 21:45,2,0.115,ALERT,213.51,298.77,59.975,1498268704,"201051344000417","219011344069620",18.45,17.80,0,296.66,301.47,2.1,0.2,0.000,681258.3,681258.3,11121,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498268727,2140546.00
06/23/2017 21:45,2,0.018,ALERT,213.06,299.07,59.981,1498268704,"274151322000083","219011344069620",27.53,20.00,0,295.76,300.87,0.0,0.0,0.000,993401.2,993401.2,11030,0,0,0,L,1151911521,0,122.23,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498268729,2140547.00
06/23/2017 21:45,2,0.049,ALERT,213.29,298.47,59.975,1498268704,"274151322000076","219011344069620",16.30,19.80,0,295.46,334.84,0.8,0.0,0.000,1059812.4,1059812.4,11027,0,0,0,L,1151911521,0,122.46,123.14,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268731,2140548.00
06/23/2017 21:45,2,0.078,ALERT,213.29,299.67,60.007,1498268704,"201051344000868","219011344069620",28.15,17.50,0,297.87,332.13,2.2,0.2,0.000,740717.0,740717.0,11099,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1498268732,2140549.00
06/23/2017 21:45,2,0.041,ALERT,212.83,298.77,59.975,1498268704,"274151322000095","219011344069620",14.51,19.50,0,296.36,321.91,0.6,0.0,0.000,1049574.2,1049574.2,11041,0,0,0,L,1151911521,0,122.91,122.46,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498268734,2140550.00
06/23/2017 21:45,2,0.049,ALERT,213.29,299.37,59.975,1498268704,"201051344000988","219011344069620",18.57,17.50,0,294.86,302.07,0.9,0.0,0.000,653468.1,653468.1,11094,0,0,0,L,1122011218,0,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1498268736,2140551.00
06/23/2017 21:45,2,0.066,ALERT,213.29,298.77,59.981,1498268704,"201051344001025","219011344069620",28.53,17.50,0,296.96,334.54,2.0,0.0,0.000,747527.6,747527.6,11108,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498268738,2140552.00
06/23/2017 21:45,2,0.072,ALERT,213.51,299.37,59.986,1498268704,"201051344000458","219011344069620",28.15,18.30,0,297.26,326.12,2.1,0.1,0.000,752408.2,752408.2,11080,0,0,0,L,1122011218,0,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498268740,2140553.00
06/23/2017 21:45,2,0.061,ALERT,213.96,299.37,59.975,1498268704,"201051344000853","219011344069620",28.55,17.50,0,297.26,337.54,1.8,0.0,0.000,753306.7,753306.7,11091,0,0,0,L,1122011218,0,122.23,122.91,0100,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1498268742,2140554.00
06/23/2017 21:45,2,0.051,ALERT,213.74,299.07,59.986,1498268704,"201051344000685","219011344069620",25.45,17.80,0,297.26,302.07,1.2,0.0,0.000,747577.7,747577.7,11118,0,0,0,L,1122011218,0,122.91,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498268743,2140555.00
06/23/2017 21:45,2,0.066,ALERT,213.51,298.77,59.975,1498268704,"201051344000917","219011344069620",28.01,18.30,0,295.76,301.77,1.9,0.0,0.000,744209.0,744209.0,11107,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1498268745,2140556.00
06/23/2017 21:45,2,0.066,ALERT,213.74,299.67,59.981,1498268704,"201051344001145","219011344069620",28.35,17.50,0,297.87,316.50,1.9,0.0,0.000,752218.5,752218.5,11095,0,0,0,L,1122011218,0,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1498268747,2140557.00
06/23/2017 21:45,2,0.061,ALERT,213.51,298.47,60.007,1498268704,"201051344000651","219011344069620",28.25,17.30,0,296.96,322.21,1.8,0.0,0.000,740843.3,740843.3,11098,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498268749,2140558.00
06/23/2017 21:45,2,0.008,ALERT,212.61,298.47,59.975,1498268704,"274151322000088","219011344069620",26.32,19.50,0,295.46,300.57,0.0,0.0,0.000,952727.0,952727.0,11031,0,0,0,L,1151911521,0,122.91,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1498268751,2140559.00
06/23/2017 21:45,2,0.008,ALERT,213.29,296.96,59.981,1498268704,"274151322000068","219011344069620",38.05,20.30,0,294.56,380.52,0.0,0.0,0.000,825529.8,825529.8,11318,0,0,0,L,1151911521,0,122.46,122.91,0100,18,0,0,0,0,0,0,150,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1498268753,2140560.00
06/23/2017 21:45,2,0.088,ALERT,213.06,299.07,59.986,1498268704,"201051344001135","219011344069620",28.53,17.50,0,297.57,336.34,2.5,0.5,0.000,736277.0,736277.0,11087,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498268754,2140561.00
06/23/2017 21:45,2,0.072,ALERT,213.29,300.27,59.938,1498268704,"201051344000594","219011344069620",28.63,18.70,0,296.66,335.14,2.1,0.1,0.000,755347.1,755347.1,11091,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498268756,2140562.00
06/23/2017 21:45,2,0.068,ALERT,213.51,299.07,59.981,1498268704,"201051344001203","219011344069620",28.05,17.80,0,297.26,303.88,2.0,0.0,0.000,745746.5,745746.5,11126,0,0,0,L,1122011218,0,122.68,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1498268758,2140563.00
06/23/2017 21:45,2,0.016,ALERT,212.61,298.77,59.991,1498268704,"274151322000054","219011344069620",27.27,19.80,0,295.46,301.17,0.0,0.0,0.000,969716.9,969716.9,11013,0,0,0,L,1151911521,0,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498268760,2140564.00
06/23/2017 21:45,2,0.076,ALERT,213.74,299.37,60.023,1498268704,"201051344000867","219011344069620",27.95,18.30,0,296.96,315.30,2.2,0.2,0.000,739547.0,739547.0,11120,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498268761,2140565.00
06/23/2017 21:45,2,0.102,ALERT,213.51,299.37,59.991,1498268704,"201051344001093","219011344069620",27.79,18.00,0,297.26,302.07,2.9,0.8,0.000,744092.8,744092.8,11113,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1498268763,2140566.00
06/23/2017 21:45,2,0.035,ALERT,213.29,299.07,59.986,1498268704,"201051344000900","219011344069620",28.11,17.50,0,296.66,314.70,1.0,0.0,0.000,761099.4,761099.4,11100,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1498268765,2140567.00
06/23/2017 21:45,2,0.074,ALERT,213.74,298.77,59.975,1498268704,"201051344000648","219011344069620",28.29,17.30,0,296.66,316.20,2.2,0.2,0.000,749248.1,749248.1,11088,0,0,0,L,1122011218,0,121.55,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498268767,2140568.00
06/23/2017 21:45,2,0.080,ALERT,213.51,299.97,59.986,1498268704,"201051344000569","219011344069620",28.45,17.80,0,297.57,330.33,2.3,0.3,0.000,763211.7,763211.7,11069,0,0,0,L,1122011218,0,121.33,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498268769,2140569.00
06/23/2017 21:45,2,0.082,ALERT,213.51,299.67,59.986,1498268704,"201051344000983","219011344069620",28.29,17.80,0,297.57,322.81,2.4,0.4,0.000,753774.1,753774.1,11094,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1498268770,2140570.00
06/23/2017 21:45,2,0.059,ALERT,213.51,299.07,59.986,1498268704,"201051344001158","219011344069620",28.17,17.30,0,296.36,302.07,1.7,0.0,0.000,738731.9,738731.9,11097,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1498268772,2140571.00
06/23/2017 21:45,2,0.068,ALERT,213.74,299.67,59.975,1498268704,"201051344000576","219011344069620",27.67,17.50,0,296.96,302.68,1.9,0.0,0.000,753275.2,753275.2,11097,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1498268774,2140572.00
06/23/2017 21:45,2,0.031,ALERT,212.83,296.96,59.986,1498268704,"274151322000087","219011344069620",26.56,21.00,0,294.86,300.27,0.0,0.0,0.000,943447.7,943447.7,11189,0,0,0,L,1151911521,0,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1498268776,2140573.00
06/23/2017 22:00,2,0.000,ALERT,213.96,299.37,59.996,1498269603,"201051344000645","219011344069620",0.00,17.30,0,285.54,301.17,0.0,0.0,0.000,752228.3,752228.3,11083,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269605,2140574.00
06/23/2017 22:00,2,0.000,ALERT,213.06,298.47,59.996,1498269603,"274151322000085","219011344069620",0.00,19.00,0,284.34,301.17,0.0,0.0,0.000,965517.0,965517.0,11022,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1498269607,2140575.00
06/23/2017 22:00,2,0.000,ALERT,213.96,299.07,59.986,1498269603,"201051344000633","219011344069620",0.00,17.30,0,284.04,300.57,0.0,0.0,0.000,738948.6,738948.6,11129,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269609,2140576.00
06/23/2017 22:00,2,0.000,ALERT,213.74,299.97,60.034,1498269603,"201051344000469","219011344069620",0.00,16.00,0,284.94,300.87,0.0,0.0,0.000,742268.1,742268.1,11098,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269611,2140577.00
06/23/2017 22:00,2,0.000,ALERT,213.06,298.77,60.002,1498269603,"201051344000646","219011344069620",0.00,17.00,0,284.94,304.48,0.0,0.0,0.000,737578.9,737578.9,11097,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269612,2140578.00
06/23/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1498269603,"274151322000052","219011344069620",0.00,19.30,0,284.04,302.07,0.0,0.0,0.000,1003541.4,1003541.4,11025,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1498269614,2140579.00
06/23/2017 22:00,2,0.000,ALERT,213.51,299.07,60.012,1498269603,"201051344000585","219011344069620",0.00,17.30,0,285.24,304.48,0.0,0.0,0.000,750111.8,750111.8,11097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269616,2140580.00
06/23/2017 22:00,2,0.000,ALERT,213.06,298.77,60.012,1498269603,"201051344001230","219011344069620",0.00,17.00,0,285.84,305.38,0.0,0.0,0.000,742216.4,742216.4,11108,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269618,2140581.00
06/23/2017 22:00,2,0.000,ALERT,213.74,299.67,60.012,1498269603,"201051344000582","219011344069620",0.00,17.00,0,286.44,305.38,0.0,0.0,0.000,731617.3,731617.3,11088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269620,2140582.00
06/23/2017 22:00,2,0.000,ALERT,213.06,299.07,60.023,1498269603,"201051344000955","219011344069620",0.00,17.30,0,285.54,304.78,0.0,0.0,0.000,750991.6,750991.6,11109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269622,2140583.00
06/23/2017 22:00,2,0.000,ALERT,212.83,297.26,59.986,1498269603,"274151322000094","219011344069620",0.00,18.70,0,283.74,357.38,0.0,0.0,0.000,825004.1,825004.1,11306,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1498269623,2140584.00
06/23/2017 22:00,2,0.000,ALERT,213.74,300.57,60.034,1498269603,"201051344000579","219011344069620",0.00,17.50,0,286.44,302.07,0.0,0.0,0.000,760422.3,760422.3,11092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269625,2140585.00
06/23/2017 22:00,2,0.000,ALERT,213.06,299.07,60.034,1498269603,"201051344000890","219011344069620",0.00,17.50,0,286.14,305.38,0.0,0.0,0.000,744999.9,744999.9,11102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269627,2140586.00
06/23/2017 22:00,2,0.000,ALERT,213.06,298.47,60.012,1498269603,"201051344000438","219011344069620",0.00,17.00,0,285.84,304.48,0.0,0.0,0.000,747612.6,747612.6,11094,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269629,2140587.00
06/23/2017 22:00,2,0.000,ALERT,213.51,298.17,59.965,1498269603,"201051344000417","219011344069620",0.00,17.30,0,284.94,304.18,0.0,0.0,0.000,681258.3,681258.3,11123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269631,2140588.00
06/23/2017 22:00,2,0.000,ALERT,212.83,298.17,60.007,1498269603,"274151322000083","219011344069620",0.00,19.00,0,284.64,301.77,0.0,0.0,0.000,993401.2,993401.2,11032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1498269633,2140589.00
06/23/2017 22:00,2,0.000,ALERT,213.51,298.17,60.018,1498269603,"274151322000076","219011344069620",0.00,19.00,0,284.04,301.17,0.0,0.0,0.000,1059812.4,1059812.4,11029,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1498269635,2140590.00
06/23/2017 22:00,2,0.000,ALERT,213.29,299.97,60.023,1498269603,"201051344000868","219011344069620",0.00,17.00,0,286.44,302.07,0.0,0.0,0.000,740717.1,740717.1,11101,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269637,2140591.00
06/23/2017 22:00,2,0.000,ALERT,212.83,299.07,60.007,1498269603,"274151322000095","219011344069620",0.00,18.70,0,285.54,302.37,0.0,0.0,0.000,1049574.2,1049574.2,11043,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1498269639,2140592.00
