ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 22:00,2,0.000,ALERT,213.51,299.67,60.012,1498269603,"201051344000988","219011344069620",0.00,17.00,0,283.44,301.17,0.0,0.0,0.000,653468.1,653468.1,11096,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269640,2140593.00
06/23/2017 22:00,2,0.000,ALERT,213.06,297.87,60.007,1498269603,"201051344001025","219011344069620",0.00,16.70,0,284.94,304.18,0.0,0.0,0.000,747527.6,747527.6,11110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269642,2140594.00
06/23/2017 22:00,2,0.000,ALERT,213.51,300.27,60.018,1498269603,"201051344000458","219011344069620",0.00,17.80,0,285.84,302.07,0.0,0.0,0.000,752408.2,752408.2,11082,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269644,2140595.00
06/23/2017 22:00,2,0.000,ALERT,214.19,299.97,60.012,1498269603,"201051344000853","219011344069620",0.00,17.00,0,285.54,301.47,0.0,0.0,0.000,753306.7,753306.7,11093,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269646,2140596.00
06/23/2017 22:00,2,0.000,ALERT,213.51,298.77,60.012,1498269603,"201051344000685","219011344069620",0.00,17.00,0,285.54,305.08,0.0,0.0,0.000,747577.7,747577.7,11120,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1498269648,2140597.00
06/23/2017 22:00,2,0.000,ALERT,213.29,298.47,60.012,1498269603,"201051344000917","219011344069620",0.00,17.80,0,284.34,303.88,0.0,0.0,0.000,744209.0,744209.0,11109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1498269650,2140598.00
06/23/2017 22:00,2,0.000,ALERT,213.51,299.07,60.012,1498269603,"201051344001145","219011344069620",0.00,16.70,0,285.84,305.68,0.0,0.0,0.000,752218.5,752218.5,11097,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1498269651,2140599.00
06/23/2017 22:00,2,0.000,ALERT,213.29,297.87,59.981,1498269603,"201051344000651","219011344069620",0.00,16.30,0,284.94,303.58,0.0,0.0,0.000,740843.3,740843.3,11100,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1498269653,2140600.00
06/23/2017 22:00,2,0.000,ALERT,212.61,298.17,60.012,1498269603,"274151322000088","219011344069620",0.00,19.00,0,284.34,301.17,0.0,0.0,0.000,952727.0,952727.0,11033,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1498269655,2140601.00
06/23/2017 22:00,2,0.000,ALERT,213.29,297.26,60.002,1498269603,"274151322000068","219011344069620",0.00,19.30,0,283.44,363.09,0.0,0.0,0.000,825529.8,825529.8,11320,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1498269657,2140602.00
06/23/2017 22:00,2,0.000,ALERT,212.83,298.77,60.018,1498269603,"201051344001135","219011344069620",0.00,17.00,0,285.54,304.18,0.0,0.0,0.000,736277.1,736277.1,11089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498269658,2140603.00
06/23/2017 22:00,2,0.000,ALERT,213.51,300.87,60.012,1498269603,"201051344000594","219011344069620",0.00,17.80,0,285.54,301.77,0.0,0.0,0.000,755347.1,755347.1,11093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1498269660,2140604.00
06/23/2017 22:00,2,0.000,ALERT,213.51,298.77,60.007,1498269603,"201051344001203","219011344069620",0.00,17.00,0,285.54,305.38,0.0,0.0,0.000,745746.5,745746.5,11128,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1498269662,2140605.00
06/23/2017 22:00,2,0.000,ALERT,212.61,298.47,60.007,1498269603,"274151322000054","219011344069620",0.00,19.00,0,284.64,301.77,0.0,0.0,0.000,969716.9,969716.9,11015,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1498269664,2140606.00
06/23/2017 22:00,2,0.000,ALERT,213.96,299.67,60.023,1498269603,"201051344000867","219011344069620",0.00,17.50,0,285.54,301.77,0.0,0.0,0.000,739547.1,739547.1,11122,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1498269666,2140607.00
06/23/2017 22:00,2,0.000,ALERT,213.29,298.47,60.007,1498269603,"201051344001093","219011344069620",0.00,17.30,0,285.54,304.18,0.0,0.0,0.000,744092.9,744092.9,11115,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1498269667,2140608.00
06/23/2017 22:00,2,0.000,ALERT,213.29,299.97,59.965,1498269603,"201051344000900","219011344069620",0.00,16.70,0,285.54,301.17,0.0,0.0,0.000,761099.4,761099.4,11102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1498269669,2140609.00
06/23/2017 22:00,2,0.000,ALERT,213.96,299.67,60.007,1498269603,"201051344000648","219011344069620",0.00,16.70,0,285.24,301.47,0.0,0.0,0.000,749248.2,749248.2,11090,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1498269671,2140610.00
06/23/2017 22:00,2,0.000,ALERT,213.51,300.27,60.012,1498269603,"201051344000569","219011344069620",0.00,17.30,0,286.14,302.07,0.0,0.0,0.000,763211.7,763211.7,11071,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1498269673,2140611.00
06/23/2017 22:00,2,0.000,ALERT,213.51,300.27,60.007,1498269603,"201051344000983","219011344069620",0.00,17.00,0,286.14,301.77,0.0,0.0,0.000,753774.1,753774.1,11096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1498269675,2140612.00
06/23/2017 22:00,2,0.000,ALERT,213.51,299.67,60.012,1498269603,"201051344001158","219011344069620",0.00,16.70,0,284.94,300.87,0.0,0.0,0.000,738731.9,738731.9,11099,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1498269676,2140613.00
06/23/2017 22:00,2,0.000,ALERT,213.96,299.97,60.007,1498269603,"201051344000576","219011344069620",0.00,16.70,0,285.84,301.47,0.0,0.0,0.000,753275.2,753275.2,11099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1498269678,2140614.00
06/23/2017 22:00,2,0.000,ALERT,213.06,297.26,60.007,1498269603,"274151322000087","219011344069620",0.00,19.80,0,283.74,301.17,0.0,0.0,0.000,943447.7,943447.7,11191,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1498269680,2140615.00
06/23/2017 22:15,2,0.000,ALERT,213.51,298.77,59.965,1498270503,"201051344000645","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,752228.3,752228.3,11085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270505,2140616.00
06/23/2017 22:15,2,0.000,ALERT,212.61,297.87,59.970,1498270503,"274151322000085","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,965517.0,965517.0,11024,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270507,2140617.00
06/23/2017 22:15,2,0.000,ALERT,213.74,298.77,59.965,1498270503,"201051344000633","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,738948.6,738948.6,11131,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270509,2140618.00
06/23/2017 22:15,2,0.000,ALERT,213.06,298.77,59.970,1498270503,"201051344000469","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,742268.1,742268.1,11100,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270511,2140619.00
06/23/2017 22:15,2,0.000,ALERT,212.61,298.47,59.970,1498270503,"201051344000646","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,737578.9,737578.9,11099,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270512,2140620.00
06/23/2017 22:15,2,0.000,ALERT,212.16,298.17,59.959,1498270503,"274151322000052","219011344069620",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1003541.4,1003541.4,11027,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270514,2140621.00
06/23/2017 22:15,2,0.000,ALERT,213.06,298.47,59.965,1498270503,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,750111.8,750111.8,11099,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270516,2140622.00
06/23/2017 22:15,2,0.000,ALERT,213.06,298.77,59.933,1498270503,"201051344001230","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,742216.4,742216.4,11110,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270518,2140623.00
06/23/2017 22:15,2,0.000,ALERT,213.29,299.07,59.944,1498270503,"201051344000582","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,731617.3,731617.3,11090,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270520,2140624.00
06/23/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1498270503,"201051344000955","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,750991.6,750991.6,11111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270521,2140625.00
06/23/2017 22:15,2,0.000,ALERT,212.38,296.66,59.959,1498270503,"274151322000094","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,825004.1,825004.1,11308,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270523,2140626.00
06/23/2017 22:15,2,0.000,ALERT,213.06,299.37,59.917,1498270503,"201051344000579","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,760422.3,760422.3,11094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270525,2140627.00
06/23/2017 22:15,2,0.000,ALERT,212.61,298.77,59.922,1498270503,"201051344000890","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,744999.9,744999.9,11104,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270527,2140628.00
06/23/2017 22:15,2,0.000,ALERT,213.06,298.47,59.965,1498270503,"201051344000438","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,747612.6,747612.6,11096,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270528,2140629.00
06/23/2017 22:15,2,0.000,ALERT,213.06,297.57,59.938,1498270503,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,681258.3,681258.3,11125,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270530,2140630.00
06/23/2017 22:15,2,0.000,ALERT,212.38,297.87,59.965,1498270503,"274151322000083","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,993401.2,993401.2,11034,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270532,2140631.00
06/23/2017 22:15,2,0.000,ALERT,212.83,297.26,59.954,1498270503,"274151322000076","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1059812.4,1059812.4,11031,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270534,2140632.00
06/23/2017 22:15,2,0.000,ALERT,212.83,299.37,59.959,1498270503,"201051344000868","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,740717.1,740717.1,11103,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270536,2140633.00
06/23/2017 22:15,2,0.000,ALERT,212.38,298.47,59.928,1498270503,"274151322000095","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1049574.2,1049574.2,11045,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270538,2140634.00
06/23/2017 22:15,2,0.000,ALERT,213.29,299.37,59.965,1498270503,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,653468.1,653468.1,11098,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270539,2140635.00
06/23/2017 22:15,2,0.000,ALERT,212.83,297.57,59.970,1498270503,"201051344001025","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,747527.6,747527.6,11112,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270541,2140636.00
06/23/2017 22:15,2,0.000,ALERT,213.29,299.37,59.975,1498270503,"201051344000458","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,752408.2,752408.2,11084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270543,2140637.00
06/23/2017 22:15,2,0.000,ALERT,213.74,299.37,59.970,1498270503,"201051344000853","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,753306.7,753306.7,11095,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270545,2140638.00
06/23/2017 22:15,2,0.000,ALERT,213.29,298.47,59.970,1498270503,"201051344000685","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,747577.7,747577.7,11122,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270546,2140639.00
06/23/2017 22:15,2,0.000,ALERT,213.06,297.87,59.959,1498270503,"201051344000917","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,744209.0,744209.0,11111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270548,2140640.00
06/23/2017 22:15,2,0.000,ALERT,213.51,299.07,59.970,1498270503,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,752218.5,752218.5,11099,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270550,2140641.00
06/23/2017 22:15,2,0.000,ALERT,213.29,297.87,59.970,1498270503,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,740843.3,740843.3,11102,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270552,2140642.00
06/23/2017 22:15,2,0.000,ALERT,211.93,296.96,59.954,1498270503,"274151322000088","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,952727.0,952727.0,11035,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270554,2140643.00
06/23/2017 22:15,2,0.000,ALERT,212.83,296.96,59.996,1498270503,"274151322000068","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,825529.8,825529.8,11322,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270556,2140644.00
06/23/2017 22:15,2,0.000,ALERT,212.61,298.47,59.975,1498270503,"201051344001135","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,736277.1,736277.1,11091,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270557,2140645.00
06/23/2017 22:15,2,0.000,ALERT,213.06,299.97,59.975,1498270503,"201051344000594","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,755347.1,755347.1,11095,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270559,2140646.00
06/23/2017 22:15,2,0.000,ALERT,213.06,298.47,59.954,1498270503,"201051344001203","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,745746.5,745746.5,11130,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270561,2140647.00
06/23/2017 22:15,2,0.000,ALERT,212.16,297.57,59.975,1498270503,"274151322000054","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,969716.9,969716.9,11017,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270563,2140648.00
06/23/2017 22:15,2,0.000,ALERT,213.51,299.37,59.975,1498270503,"201051344000867","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,739547.1,739547.1,11124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270565,2140649.00
06/23/2017 22:15,2,0.000,ALERT,213.06,298.47,59.970,1498270503,"201051344001093","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,744092.9,744092.9,11117,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270567,2140650.00
06/23/2017 22:15,2,0.000,ALERT,213.29,299.37,60.023,1498270503,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,761099.4,761099.4,11104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270569,2140651.00
06/23/2017 22:15,2,0.000,ALERT,213.51,298.47,60.012,1498270503,"201051344000648","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,749248.2,749248.2,11092,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270570,2140652.00
06/23/2017 22:15,2,0.000,ALERT,213.06,299.67,59.975,1498270503,"201051344000569","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,763211.7,763211.7,11073,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270572,2140653.00
06/23/2017 22:15,2,0.000,ALERT,213.29,299.67,59.944,1498270503,"201051344000983","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,753774.1,753774.1,11098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270574,2140654.00
06/23/2017 22:15,2,0.000,ALERT,213.29,298.77,59.975,1498270503,"201051344001158","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,738731.9,738731.9,11101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498270576,2140655.00
06/23/2017 22:15,2,0.000,ALERT,213.51,299.67,59.933,1498270503,"201051344000576","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,753275.2,753275.2,11101,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270577,2140656.00
06/23/2017 22:15,2,0.000,ALERT,212.61,297.26,59.965,1498270503,"274151322000087","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,943447.7,943447.7,11193,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498270579,2140657.00
06/23/2017 22:30,2,0.000,ALERT,213.74,299.37,59.986,1498271403,"201051344000645","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,752228.3,752228.3,11087,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271405,2140658.00
06/23/2017 22:30,2,0.000,ALERT,212.38,297.87,59.975,1498271403,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,965517.0,965517.0,11026,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271407,2140659.00
06/23/2017 22:30,2,0.000,ALERT,213.74,298.77,59.986,1498271403,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,738948.6,738948.6,11133,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271408,2140660.00
06/23/2017 22:30,2,0.000,ALERT,213.29,299.37,59.986,1498271403,"201051344000469","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,742268.1,742268.1,11102,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271410,2140661.00
06/23/2017 22:30,2,0.000,ALERT,212.83,299.07,59.975,1498271403,"201051344000646","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,737578.9,737578.9,11101,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271412,2140662.00
06/23/2017 22:30,2,0.000,ALERT,212.16,298.47,59.944,1498271403,"274151322000052","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1003541.4,1003541.4,11029,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271414,2140663.00
06/23/2017 22:30,2,0.000,ALERT,213.51,299.67,60.007,1498271403,"201051344000585","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,750111.8,750111.8,11101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271415,2140664.00
06/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.981,1498271403,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,742216.4,742216.4,11112,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271417,2140665.00
06/23/2017 22:30,2,0.000,ALERT,213.74,300.27,59.986,1498271403,"201051344000582","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,731617.3,731617.3,11092,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271419,2140666.00
06/23/2017 22:30,2,0.000,ALERT,212.83,299.07,59.975,1498271403,"201051344000955","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,750991.6,750991.6,11113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271421,2140667.00
06/23/2017 22:30,2,0.000,ALERT,212.16,297.26,59.975,1498271403,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,825004.1,825004.1,11310,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271423,2140668.00
06/23/2017 22:30,2,0.000,ALERT,213.29,300.27,59.959,1498271403,"201051344000579","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,760422.3,760422.3,11096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271425,2140669.00
06/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1498271403,"201051344000890","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,744999.9,744999.9,11106,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271427,2140670.00
06/23/2017 22:30,2,0.000,ALERT,213.29,299.07,59.975,1498271403,"201051344000438","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,747612.6,747612.6,11098,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271428,2140671.00
06/23/2017 22:30,2,0.000,ALERT,213.51,299.07,59.981,1498271403,"201051344000417","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,681258.3,681258.3,11127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271430,2140672.00
06/23/2017 22:30,2,0.000,ALERT,212.38,298.47,59.981,1498271403,"274151322000083","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,993401.2,993401.2,11036,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271432,2140673.00
06/23/2017 22:30,2,0.000,ALERT,212.83,297.57,59.986,1498271403,"274151322000076","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1059812.4,1059812.4,11033,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271434,2140674.00
06/23/2017 22:30,2,0.000,ALERT,213.29,300.27,59.986,1498271403,"201051344000868","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,740717.1,740717.1,11105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271435,2140675.00
06/23/2017 22:30,2,0.000,ALERT,212.16,298.47,59.981,1498271403,"274151322000095","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1049574.2,1049574.2,11047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271437,2140676.00
06/23/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1498271403,"201051344000988","219011344069620",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,653468.1,653468.1,11100,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271439,2140677.00
06/23/2017 22:30,2,0.000,ALERT,213.06,298.47,59.981,1498271403,"201051344001025","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,747527.6,747527.6,11114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271441,2140678.00
06/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1498271403,"201051344000458","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,752408.2,752408.2,11086,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271443,2140679.00
06/23/2017 22:30,2,0.000,ALERT,213.96,299.37,59.986,1498271403,"201051344000853","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,753306.7,753306.7,11097,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271445,2140680.00
06/23/2017 22:30,2,0.000,ALERT,213.51,299.07,59.986,1498271403,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,747577.7,747577.7,11124,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271446,2140681.00
06/23/2017 22:30,2,0.000,ALERT,213.29,298.77,59.981,1498271403,"201051344000917","219011344069620",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,744209.0,744209.0,11113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271448,2140682.00
06/23/2017 22:30,2,0.000,ALERT,213.51,299.67,59.975,1498271403,"201051344001145","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,752218.5,752218.5,11101,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271450,2140683.00
06/23/2017 22:30,2,0.000,ALERT,213.51,298.77,59.991,1498271403,"201051344000651","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,740843.3,740843.3,11104,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271452,2140684.00
06/23/2017 22:30,2,0.000,ALERT,211.93,297.57,59.981,1498271403,"274151322000088","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,952727.0,952727.0,11037,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271453,2140685.00
06/23/2017 22:30,2,0.000,ALERT,212.83,297.26,59.991,1498271403,"274151322000068","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,825529.8,825529.8,11324,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271455,2140686.00
06/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.991,1498271403,"201051344001135","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,736277.1,736277.1,11093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271457,2140687.00
06/23/2017 22:30,2,0.000,ALERT,212.61,299.37,60.028,1498271403,"201051344000594","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,755347.1,755347.1,11097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271459,2140688.00
06/23/2017 22:30,2,0.000,ALERT,213.29,299.07,59.975,1498271403,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,745746.5,745746.5,11132,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271461,2140689.00
06/23/2017 22:30,2,0.000,ALERT,212.38,298.17,60.018,1498271403,"274151322000054","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,969716.9,969716.9,11019,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271462,2140690.00
06/23/2017 22:30,2,0.000,ALERT,213.29,298.47,59.981,1498271403,"201051344000867","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,739547.1,739547.1,11126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271464,2140691.00
06/23/2017 22:30,2,0.000,ALERT,213.29,299.37,59.986,1498271403,"201051344001093","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,744092.9,744092.9,11119,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271466,2140692.00
06/23/2017 22:30,2,0.000,ALERT,213.06,299.07,59.986,1498271403,"201051344000900","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,761099.4,761099.4,11106,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271468,2140693.00
06/23/2017 22:30,2,0.000,ALERT,213.29,298.77,59.981,1498271403,"201051344000648","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,749248.2,749248.2,11094,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498271470,2140694.00
06/23/2017 22:30,2,0.000,ALERT,213.29,299.97,60.012,1498271403,"201051344000569","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,763211.7,763211.7,11075,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271472,2140695.00
06/23/2017 22:30,2,0.000,ALERT,213.06,299.37,59.981,1498271403,"201051344000983","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,753774.1,753774.1,11100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271473,2140696.00
06/23/2017 22:30,2,0.000,ALERT,213.06,298.77,59.986,1498271403,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,738731.9,738731.9,11103,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271475,2140697.00
06/23/2017 22:30,2,0.000,ALERT,213.51,299.67,59.944,1498271403,"201051344000576","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,753275.2,753275.2,11103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271477,2140698.00
06/23/2017 22:30,2,0.000,ALERT,212.38,296.66,59.996,1498271403,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,943447.7,943447.7,11195,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498271479,2140699.00
06/23/2017 22:45,2,0.000,ALERT,213.96,299.67,59.996,1498272303,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,752228.3,752228.3,11089,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272305,2140700.00
06/23/2017 22:45,2,0.000,ALERT,212.83,298.47,59.996,1498272303,"274151322000085","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,965517.0,965517.0,11028,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272307,2140701.00
06/23/2017 22:45,2,0.000,ALERT,213.96,299.37,60.028,1498272303,"201051344000633","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,738948.6,738948.6,11135,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272309,2140702.00
06/23/2017 22:45,2,0.000,ALERT,213.51,299.97,59.991,1498272303,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,742268.1,742268.1,11104,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272310,2140703.00
06/23/2017 22:45,2,0.000,ALERT,213.06,299.37,59.996,1498272303,"201051344000646","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,737578.9,737578.9,11103,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272312,2140704.00
06/23/2017 22:45,2,0.000,ALERT,212.38,297.87,59.991,1498272303,"274151322000052","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1003541.4,1003541.4,11031,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272314,2140705.00
06/23/2017 22:45,2,0.000,ALERT,213.74,299.67,59.991,1498272303,"201051344000585","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,750111.8,750111.8,11103,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272316,2140706.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.37,60.023,1498272303,"201051344001230","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,742216.4,742216.4,11114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272317,2140707.00
06/23/2017 22:45,2,0.000,ALERT,213.51,299.97,60.023,1498272303,"201051344000582","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,731617.3,731617.3,11094,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272319,2140708.00
06/23/2017 22:45,2,0.000,ALERT,213.06,299.67,59.996,1498272303,"201051344000955","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,750991.6,750991.6,11115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272321,2140709.00
06/23/2017 22:45,2,0.000,ALERT,212.83,297.87,59.986,1498272303,"274151322000094","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,825004.1,825004.1,11312,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272323,2140710.00
06/23/2017 22:45,2,0.000,ALERT,213.29,300.27,59.991,1498272303,"201051344000579","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,760422.3,760422.3,11098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272325,2140711.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1498272303,"201051344000890","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,744999.9,744999.9,11108,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272326,2140712.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.07,59.975,1498272303,"201051344000438","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,747612.6,747612.6,11100,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272328,2140713.00
06/23/2017 22:45,2,0.000,ALERT,213.74,299.37,59.981,1498272303,"201051344000417","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,681258.3,681258.3,11129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272330,2140714.00
06/23/2017 22:45,2,0.000,ALERT,212.61,298.77,59.981,1498272303,"274151322000083","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,993401.2,993401.2,11038,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272332,2140715.00
06/23/2017 22:45,2,0.000,ALERT,213.29,298.17,59.975,1498272303,"274151322000076","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1059812.4,1059812.4,11035,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272334,2140716.00
06/23/2017 22:45,2,0.000,ALERT,213.29,300.57,60.028,1498272303,"201051344000868","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,740717.1,740717.1,11107,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272336,2140717.00
06/23/2017 22:45,2,0.000,ALERT,212.83,299.67,59.975,1498272303,"274151322000095","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,1049574.2,1049574.2,11049,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272338,2140718.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.97,59.981,1498272303,"201051344000988","219011344069620",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,653468.1,653468.1,11102,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272339,2140719.00
06/23/2017 22:45,2,0.000,ALERT,213.29,298.77,59.933,1498272303,"201051344001025","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,747527.6,747527.6,11116,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272341,2140720.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.67,59.975,1498272303,"201051344000458","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,752408.2,752408.2,11088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272343,2140721.00
06/23/2017 22:45,2,0.000,ALERT,213.96,299.67,59.981,1498272303,"201051344000853","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,753306.7,753306.7,11099,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272345,2140722.00
06/23/2017 22:45,2,0.000,ALERT,213.74,299.37,59.965,1498272303,"201051344000685","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,747577.7,747577.7,11126,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272347,2140723.00
06/23/2017 22:45,2,0.000,ALERT,213.51,298.77,59.933,1498272303,"201051344000917","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,744209.0,744209.0,11115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272349,2140724.00
06/23/2017 22:45,2,0.000,ALERT,213.51,299.67,60.007,1498272303,"201051344001145","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,752218.5,752218.5,11103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272350,2140725.00
06/23/2017 22:45,2,0.000,ALERT,213.51,298.77,59.981,1498272303,"201051344000651","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,740843.3,740843.3,11106,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272352,2140726.00
06/23/2017 22:45,2,0.000,ALERT,212.16,298.47,59.959,1498272303,"274151322000088","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,952727.0,952727.0,11039,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272354,2140727.00
06/23/2017 22:45,2,0.000,ALERT,213.29,297.87,59.922,1498272303,"274151322000068","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,825529.8,825529.8,11326,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272356,2140728.00
06/23/2017 22:45,2,0.000,ALERT,212.83,299.07,59.954,1498272303,"201051344001135","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,736277.1,736277.1,11095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272358,2140729.00
06/23/2017 22:45,2,0.000,ALERT,213.29,300.27,59.996,1498272303,"201051344000594","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,755347.1,755347.1,11099,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272359,2140730.00
06/23/2017 22:45,2,0.000,ALERT,213.74,299.37,59.965,1498272303,"201051344001203","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,745746.5,745746.5,11134,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272361,2140731.00
06/23/2017 22:45,2,0.000,ALERT,212.61,297.87,59.986,1498272303,"274151322000054","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,969716.9,969716.9,11021,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272363,2140732.00
06/23/2017 22:45,2,0.000,ALERT,213.74,299.97,59.970,1498272303,"201051344000867","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,739547.1,739547.1,11128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272365,2140733.00
06/23/2017 22:45,2,0.000,ALERT,213.51,299.37,59.981,1498272303,"201051344001093","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,744092.9,744092.9,11121,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272367,2140734.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.97,59.938,1498272303,"201051344000900","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,761099.4,761099.4,11108,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272368,2140735.00
06/23/2017 22:45,2,0.000,ALERT,213.74,299.37,59.981,1498272303,"201051344000648","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,749248.2,749248.2,11096,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272370,2140736.00
