ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/23/2017 22:45,2,0.000,ALERT,213.51,300.57,59.981,1498272303,"201051344000569","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,763211.7,763211.7,11077,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272372,2140737.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.97,59.975,1498272303,"201051344000983","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,753774.1,753774.1,11102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272374,2140738.00
06/23/2017 22:45,2,0.000,ALERT,213.29,299.37,59.949,1498272303,"201051344001158","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,738731.9,738731.9,11105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498272376,2140739.00
06/23/2017 22:45,2,0.000,ALERT,213.96,300.27,59.970,1498272303,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,753275.2,753275.2,11105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272377,2140740.00
06/23/2017 22:45,2,0.000,ALERT,212.83,297.87,59.965,1498272303,"274151322000087","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,943447.7,943447.7,11197,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498272379,2140741.00
06/23/2017 23:00,2,0.000,ALERT,214.19,300.57,59.965,1498273203,"201051344000645","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,752228.3,752228.3,11091,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273205,2140742.00
06/23/2017 23:00,2,0.000,ALERT,213.06,299.07,59.938,1498273203,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,965517.0,965517.0,11030,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273207,2140743.00
06/23/2017 23:00,2,0.000,ALERT,214.19,300.57,59.970,1498273203,"201051344000633","219011344069620",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,738948.6,738948.6,11137,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273209,2140744.00
06/23/2017 23:00,2,0.000,ALERT,213.74,300.87,59.959,1498273203,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,742268.1,742268.1,11106,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273210,2140745.00
06/23/2017 23:00,2,0.000,ALERT,213.51,300.27,59.965,1498273203,"201051344000646","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,737578.9,737578.9,11105,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273212,2140746.00
06/23/2017 23:00,2,0.000,ALERT,212.61,299.07,59.954,1498273203,"274151322000052","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,1003541.4,1003541.4,11033,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273214,2140747.00
06/23/2017 23:00,2,0.000,ALERT,213.96,300.87,59.970,1498273203,"201051344000585","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,750111.8,750111.8,11105,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273216,2140748.00
06/23/2017 23:00,2,0.000,ALERT,213.74,300.57,59.954,1498273203,"201051344001230","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,742216.4,742216.4,11116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273218,2140749.00
06/23/2017 23:00,2,0.000,ALERT,214.19,301.17,59.965,1498273203,"201051344000582","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,731617.3,731617.3,11096,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273219,2140750.00
06/23/2017 23:00,2,0.000,ALERT,213.51,300.87,59.944,1498273203,"201051344000955","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,750991.6,750991.6,11117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273221,2140751.00
06/23/2017 23:00,2,0.000,ALERT,213.06,299.07,59.959,1498273203,"274151322000094","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,825004.1,825004.1,11314,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273223,2140752.00
06/23/2017 23:00,2,0.000,ALERT,213.51,301.17,59.986,1498273203,"201051344000579","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,760422.3,760422.3,11100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273225,2140753.00
06/23/2017 23:00,2,0.000,ALERT,213.74,301.17,59.965,1498273203,"201051344000890","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,744999.9,744999.9,11110,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273226,2140754.00
06/23/2017 23:00,2,0.000,ALERT,213.96,300.57,59.965,1498273203,"201051344000438","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,747612.6,747612.6,11102,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273228,2140755.00
06/23/2017 23:00,2,0.000,ALERT,213.74,299.67,59.959,1498273203,"201051344000417","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,681258.3,681258.3,11131,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273230,2140756.00
06/23/2017 23:00,2,0.000,ALERT,213.06,299.97,59.922,1498273203,"274151322000083","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,993401.2,993401.2,11040,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273232,2140757.00
06/23/2017 23:00,2,0.000,ALERT,213.29,299.67,59.954,1498273203,"274151322000076","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1059812.4,1059812.4,11037,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273234,2140758.00
06/23/2017 23:00,2,0.000,ALERT,213.74,301.77,59.954,1498273203,"201051344000868","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,740717.1,740717.1,11109,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273236,2140759.00
06/23/2017 23:00,2,0.000,ALERT,212.83,300.57,59.959,1498273203,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1049574.2,1049574.2,11051,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273238,2140760.00
06/23/2017 23:00,2,0.000,ALERT,213.51,300.57,59.954,1498273203,"201051344000988","219011344069620",0.00,15.30,0,295.46,302.37,0.0,0.0,0.000,653468.1,653468.1,11104,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273239,2140761.00
06/23/2017 23:00,2,0.000,ALERT,213.74,299.97,59.954,1498273203,"201051344001025","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,747527.6,747527.6,11118,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273241,2140762.00
06/23/2017 23:00,2,0.000,ALERT,213.74,300.87,59.959,1498273203,"201051344000458","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,752408.2,752408.2,11090,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273243,2140763.00
06/23/2017 23:00,2,0.000,ALERT,214.19,300.87,59.965,1498273203,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,753306.7,753306.7,11101,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273245,2140764.00
06/23/2017 23:00,2,0.000,ALERT,214.19,300.87,59.965,1498273203,"201051344000685","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,747577.7,747577.7,11128,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273246,2140765.00
06/23/2017 23:00,2,0.000,ALERT,213.96,299.97,59.965,1498273203,"201051344000917","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,744209.0,744209.0,11117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273248,2140766.00
06/23/2017 23:00,2,0.000,ALERT,213.96,300.57,59.965,1498273203,"201051344001145","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,752218.5,752218.5,11105,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273250,2140767.00
06/23/2017 23:00,2,0.000,ALERT,213.96,299.97,59.965,1498273203,"201051344000651","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,740843.3,740843.3,11108,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273252,2140768.00
06/23/2017 23:00,2,0.000,ALERT,212.61,299.37,59.970,1498273203,"274151322000088","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,952727.0,952727.0,11041,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273254,2140769.00
06/23/2017 23:00,2,0.000,ALERT,213.74,299.67,59.938,1498273203,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,825529.8,825529.8,11328,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273256,2140770.00
06/23/2017 23:00,2,0.000,ALERT,213.51,300.57,59.965,1498273203,"201051344001135","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,736277.1,736277.1,11097,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273257,2140771.00
06/23/2017 23:00,2,0.000,ALERT,213.51,301.47,60.002,1498273203,"201051344000594","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,755347.1,755347.1,11101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273259,2140772.00
06/23/2017 23:00,2,0.000,ALERT,213.74,299.97,59.938,1498273203,"201051344001203","219011344069620",0.00,15.00,0,297.57,303.58,0.0,0.0,0.000,745746.5,745746.5,11136,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273261,2140773.00
06/23/2017 23:00,2,0.000,ALERT,213.06,299.67,59.981,1498273203,"274151322000054","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,969716.9,969716.9,11023,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273263,2140774.00
06/23/2017 23:00,2,0.000,ALERT,213.96,300.57,59.917,1498273203,"201051344000867","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,739547.1,739547.1,11130,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273265,2140775.00
06/23/2017 23:00,2,0.000,ALERT,213.74,300.27,59.944,1498273203,"201051344001093","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,744092.9,744092.9,11123,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273266,2140776.00
06/23/2017 23:00,2,0.000,ALERT,213.74,301.17,59.965,1498273203,"201051344000900","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,761099.4,761099.4,11110,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273268,2140777.00
06/23/2017 23:00,2,0.000,ALERT,213.74,300.27,59.959,1498273203,"201051344000648","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,749248.2,749248.2,11098,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273270,2140778.00
06/23/2017 23:00,2,0.000,ALERT,213.74,301.17,59.959,1498273203,"201051344000569","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,763211.7,763211.7,11079,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273272,2140779.00
06/23/2017 23:00,2,0.000,ALERT,213.96,301.47,59.907,1498273203,"201051344000983","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,753774.1,753774.1,11104,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273274,2140780.00
06/23/2017 23:00,2,0.000,ALERT,213.74,300.57,59.949,1498273203,"201051344001158","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,738731.9,738731.9,11107,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273275,2140781.00
06/23/2017 23:00,2,0.000,ALERT,214.19,301.47,59.954,1498273203,"201051344000576","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,753275.2,753275.2,11107,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498273277,2140782.00
06/23/2017 23:00,2,0.000,ALERT,213.29,298.77,59.949,1498273203,"274151322000087","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,943447.7,943447.7,11199,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498273279,2140783.00
06/23/2017 23:15,2,0.000,ALERT,212.61,298.17,60.034,1498274103,"201051344000645","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,752228.3,752228.3,11093,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274106,2140784.00
06/23/2017 23:15,2,0.000,ALERT,211.93,297.57,60.028,1498274103,"274151322000085","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,965517.0,965517.0,11032,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274107,2140785.00
06/23/2017 23:15,2,0.000,ALERT,212.83,298.17,60.002,1498274103,"201051344000633","219011344069620",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,738948.6,738948.6,11139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274109,2140786.00
06/23/2017 23:15,2,0.000,ALERT,212.16,298.17,60.007,1498274103,"201051344000469","219011344069620",0.00,14.00,0,296.66,302.68,0.0,0.0,0.000,742268.1,742268.1,11108,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274111,2140787.00
06/23/2017 23:15,2,0.000,ALERT,211.93,298.47,60.007,1498274103,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,737578.9,737578.9,11107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274113,2140788.00
06/23/2017 23:15,2,0.000,ALERT,211.48,297.87,59.996,1498274103,"274151322000052","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,1003541.4,1003541.4,11035,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274115,2140789.00
06/23/2017 23:15,2,0.000,ALERT,212.38,298.77,60.007,1498274103,"201051344000585","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,750111.8,750111.8,11107,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274117,2140790.00
06/23/2017 23:15,2,0.000,ALERT,212.16,299.07,60.012,1498274103,"201051344001230","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,742216.4,742216.4,11118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274118,2140791.00
06/23/2017 23:15,2,0.000,ALERT,212.83,299.67,60.002,1498274103,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,731617.3,731617.3,11098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274120,2140792.00
06/23/2017 23:15,2,0.000,ALERT,211.70,298.77,59.996,1498274103,"201051344000955","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,750991.6,750991.6,11119,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274122,2140793.00
06/23/2017 23:15,2,0.000,ALERT,211.93,297.57,60.002,1498274103,"274151322000094","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,825004.1,825004.1,11316,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274124,2140794.00
06/23/2017 23:15,2,0.000,ALERT,212.38,299.07,60.007,1498274103,"201051344000579","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,760422.3,760422.3,11102,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274126,2140795.00
06/23/2017 23:15,2,0.000,ALERT,211.93,298.77,60.002,1498274103,"201051344000890","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,744999.9,744999.9,11112,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274127,2140796.00
06/23/2017 23:15,2,0.000,ALERT,212.38,298.77,60.018,1498274103,"201051344000438","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,747612.6,747612.6,11104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274129,2140797.00
06/23/2017 23:15,2,0.000,ALERT,212.38,298.17,60.002,1498274103,"201051344000417","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,681258.3,681258.3,11133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274131,2140798.00
06/23/2017 23:15,2,0.000,ALERT,211.93,297.26,60.007,1498274103,"274151322000083","219011344069620",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,993401.2,993401.2,11042,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274133,2140799.00
06/23/2017 23:15,2,0.000,ALERT,212.61,297.57,60.002,1498274103,"274151322000076","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,1059812.4,1059812.4,11039,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274135,2140800.00
06/23/2017 23:15,2,0.000,ALERT,212.16,299.07,60.002,1498274103,"201051344000868","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,740717.1,740717.1,11111,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274136,2140801.00
06/23/2017 23:15,2,0.000,ALERT,211.93,298.47,60.007,1498274103,"274151322000095","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,1049574.2,1049574.2,11053,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274138,2140802.00
06/23/2017 23:15,2,0.000,ALERT,212.16,298.77,60.007,1498274103,"201051344000988","219011344069620",0.00,14.70,0,295.16,302.68,0.0,0.0,0.000,653468.1,653468.1,11106,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274140,2140803.00
06/23/2017 23:15,2,0.000,ALERT,211.93,297.57,60.012,1498274103,"201051344001025","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,747527.6,747527.6,11120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274142,2140804.00
06/23/2017 23:15,2,0.000,ALERT,212.16,298.77,60.012,1498274103,"201051344000458","219011344069620",0.00,15.30,0,297.57,303.58,0.0,0.0,0.000,752408.2,752408.2,11092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274144,2140805.00
06/23/2017 23:15,2,0.000,ALERT,213.06,299.07,59.959,1498274103,"201051344000853","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,753306.7,753306.7,11103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274145,2140806.00
06/23/2017 23:15,2,0.000,ALERT,212.61,298.77,60.002,1498274103,"201051344000685","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,747577.7,747577.7,11130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274147,2140807.00
06/23/2017 23:15,2,0.000,ALERT,212.38,298.47,59.959,1498274103,"201051344000917","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,744209.0,744209.0,11119,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274149,2140808.00
06/23/2017 23:15,2,0.000,ALERT,212.61,299.07,60.002,1498274103,"201051344001145","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,752218.5,752218.5,11107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274151,2140809.00
06/23/2017 23:15,2,0.000,ALERT,212.16,297.87,60.034,1498274103,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,740843.3,740843.3,11110,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274153,2140810.00
06/23/2017 23:15,2,0.000,ALERT,211.70,298.17,60.007,1498274103,"274151322000088","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,952727.0,952727.0,11043,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274154,2140811.00
06/23/2017 23:15,2,0.000,ALERT,212.61,296.66,60.007,1498274103,"274151322000068","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,825529.8,825529.8,11330,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274156,2140812.00
06/23/2017 23:15,2,0.000,ALERT,211.93,298.77,59.981,1498274103,"201051344001135","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,736277.1,736277.1,11099,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274158,2140813.00
06/23/2017 23:15,2,0.000,ALERT,212.16,299.67,60.007,1498274103,"201051344000594","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,755347.1,755347.1,11103,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274160,2140814.00
06/23/2017 23:15,2,0.000,ALERT,212.38,298.77,59.996,1498274103,"201051344001203","219011344069620",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,745746.5,745746.5,11138,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274162,2140815.00
06/23/2017 23:15,2,0.000,ALERT,211.93,297.57,60.034,1498274103,"274151322000054","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,969716.9,969716.9,11025,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274164,2140816.00
06/23/2017 23:15,2,0.000,ALERT,212.83,298.77,60.002,1498274103,"201051344000867","219011344069620",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,739547.1,739547.1,11132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274165,2140817.00
06/23/2017 23:15,2,0.000,ALERT,212.38,298.77,59.996,1498274103,"201051344001093","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,744092.9,744092.9,11125,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274167,2140818.00
06/23/2017 23:15,2,0.000,ALERT,212.16,298.77,59.986,1498274103,"201051344000900","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,761099.4,761099.4,11112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274169,2140819.00
06/23/2017 23:15,2,0.000,ALERT,212.61,298.17,59.991,1498274103,"201051344000648","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,749248.2,749248.2,11100,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274171,2140820.00
06/23/2017 23:15,2,0.000,ALERT,212.38,299.07,60.034,1498274103,"201051344000569","219011344069620",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,763211.7,763211.7,11081,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274173,2140821.00
06/23/2017 23:15,2,0.000,ALERT,212.38,298.77,60.007,1498274103,"201051344000983","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,753774.1,753774.1,11106,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274175,2140822.00
06/23/2017 23:15,2,0.000,ALERT,212.16,298.17,59.954,1498274103,"201051344001158","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,738731.9,738731.9,11109,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274177,2140823.00
06/23/2017 23:15,2,0.000,ALERT,212.83,299.07,59.986,1498274103,"201051344000576","219011344069620",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,753275.2,753275.2,11109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498274178,2140824.00
06/23/2017 23:15,2,0.000,ALERT,211.93,296.66,59.981,1498274103,"274151322000087","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,943447.7,943447.7,11201,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498274180,2140825.00
06/23/2017 23:30,2,0.000,ALERT,213.29,299.37,59.954,1498275003,"201051344000645","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,752228.3,752228.3,11095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275005,2140826.00
06/23/2017 23:30,2,0.000,ALERT,212.16,298.17,59.986,1498275003,"274151322000085","219011344069620",0.00,15.30,0,296.06,299.07,0.0,0.0,0.000,965517.0,965517.0,11034,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275007,2140827.00
06/23/2017 23:30,2,0.000,ALERT,213.29,298.77,59.949,1498275003,"201051344000633","219011344069620",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,738948.6,738948.6,11141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275008,2140828.00
06/23/2017 23:30,2,0.000,ALERT,212.61,298.77,59.986,1498275003,"201051344000469","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,742268.1,742268.1,11110,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275010,2140829.00
06/23/2017 23:30,2,0.000,ALERT,212.38,299.07,59.981,1498275003,"201051344000646","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,737578.9,737578.9,11109,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275012,2140830.00
06/23/2017 23:30,2,0.000,ALERT,211.93,297.26,60.007,1498275003,"274151322000052","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1003541.4,1003541.4,11037,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275014,2140831.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.07,59.991,1498275003,"201051344000585","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,750111.8,750111.8,11109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275016,2140832.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.67,59.991,1498275003,"201051344001230","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,742216.4,742216.4,11120,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275017,2140833.00
06/23/2017 23:30,2,0.000,ALERT,213.06,300.27,59.981,1498275003,"201051344000582","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,731617.3,731617.3,11100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275019,2140834.00
06/23/2017 23:30,2,0.000,ALERT,211.93,298.77,59.986,1498275003,"201051344000955","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,750991.6,750991.6,11121,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275021,2140835.00
06/23/2017 23:30,2,0.000,ALERT,212.16,297.26,59.991,1498275003,"274151322000094","219011344069620",0.00,15.00,0,295.76,298.47,0.0,0.0,0.000,825004.1,825004.1,11318,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275023,2140836.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.67,59.986,1498275003,"201051344000579","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,760422.3,760422.3,11104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275025,2140837.00
06/23/2017 23:30,2,0.000,ALERT,212.38,299.67,60.007,1498275003,"201051344000890","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,744999.9,744999.9,11114,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275026,2140838.00
06/23/2017 23:30,2,0.000,ALERT,212.83,299.37,59.986,1498275003,"201051344000438","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,747612.6,747612.6,11106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275028,2140839.00
06/23/2017 23:30,2,0.000,ALERT,212.61,298.47,59.986,1498275003,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,681258.3,681258.3,11135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275030,2140840.00
06/23/2017 23:30,2,0.000,ALERT,211.93,297.87,59.981,1498275003,"274151322000083","219011344069620",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,993401.2,993401.2,11044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275032,2140841.00
06/23/2017 23:30,2,0.000,ALERT,212.83,297.87,59.975,1498275003,"274151322000076","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,1059812.4,1059812.4,11041,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275034,2140842.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.97,59.986,1498275003,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,740717.1,740717.1,11113,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275036,2140843.00
06/23/2017 23:30,2,0.000,ALERT,212.16,298.77,59.986,1498275003,"274151322000095","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,1049574.2,1049574.2,11055,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275038,2140844.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.07,60.012,1498275003,"201051344000988","219011344069620",0.00,14.30,0,294.26,300.87,0.0,0.0,0.000,653468.1,653468.1,11108,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275039,2140845.00
06/23/2017 23:30,2,0.000,ALERT,212.38,298.47,60.002,1498275003,"201051344001025","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,747527.6,747527.6,11122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275041,2140846.00
06/23/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1498275003,"201051344000458","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,752408.2,752408.2,11094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275043,2140847.00
06/23/2017 23:30,2,0.000,ALERT,213.29,299.07,59.975,1498275003,"201051344000853","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,753306.7,753306.7,11105,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275045,2140848.00
06/23/2017 23:30,2,0.000,ALERT,213.06,299.37,59.991,1498275003,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,747577.7,747577.7,11132,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275047,2140849.00
06/23/2017 23:30,2,0.000,ALERT,212.61,298.77,60.023,1498275003,"201051344000917","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,744209.0,744209.0,11121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275048,2140850.00
06/23/2017 23:30,2,0.000,ALERT,212.83,299.37,59.986,1498275003,"201051344001145","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,752218.5,752218.5,11109,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275050,2140851.00
06/23/2017 23:30,2,0.000,ALERT,212.61,298.77,59.986,1498275003,"201051344000651","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,740843.3,740843.3,11112,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275052,2140852.00
06/23/2017 23:30,2,0.000,ALERT,211.70,297.57,59.975,1498275003,"274151322000088","219011344069620",0.00,15.50,0,296.06,299.07,0.0,0.0,0.000,952727.0,952727.0,11045,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275054,2140853.00
06/23/2017 23:30,2,0.000,ALERT,212.38,296.36,59.991,1498275003,"274151322000068","219011344069620",0.00,15.80,0,295.76,298.47,0.0,0.0,0.000,825529.8,825529.8,11332,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275056,2140854.00
06/23/2017 23:30,2,0.000,ALERT,212.16,299.37,59.986,1498275003,"201051344001135","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,736277.1,736277.1,11101,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275057,2140855.00
06/23/2017 23:30,2,0.000,ALERT,212.61,300.27,60.034,1498275003,"201051344000594","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,755347.1,755347.1,11105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275059,2140856.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.07,59.981,1498275003,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,745746.5,745746.5,11140,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275061,2140857.00
06/23/2017 23:30,2,0.000,ALERT,212.16,297.57,59.981,1498275003,"274151322000054","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,969716.9,969716.9,11027,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275063,2140858.00
06/23/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1498275003,"201051344000867","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,739547.1,739547.1,11134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275065,2140859.00
06/23/2017 23:30,2,0.000,ALERT,212.16,298.77,60.023,1498275003,"201051344001093","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,744092.9,744092.9,11127,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275066,2140860.00
06/23/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1498275003,"201051344000900","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,761099.4,761099.4,11114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275068,2140861.00
06/23/2017 23:30,2,0.000,ALERT,212.83,298.77,59.981,1498275003,"201051344000648","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,749248.2,749248.2,11102,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275070,2140862.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.97,59.981,1498275003,"201051344000569","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,763211.7,763211.7,11083,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275072,2140863.00
06/23/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1498275003,"201051344000983","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,753774.1,753774.1,11108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275074,2140864.00
06/23/2017 23:30,2,0.000,ALERT,212.61,299.07,59.986,1498275003,"201051344001158","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,738731.9,738731.9,11111,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275076,2140865.00
06/23/2017 23:30,2,0.000,ALERT,213.29,299.97,60.028,1498275003,"201051344000576","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,753275.2,753275.2,11111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275077,2140866.00
06/23/2017 23:30,2,0.000,ALERT,212.38,297.87,59.991,1498275003,"274151322000087","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,943447.7,943447.7,11203,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275079,2140867.00
06/23/2017 23:45,2,0.000,ALERT,213.51,299.67,59.991,1498275903,"201051344000645","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,752228.3,752228.3,11097,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275905,2140868.00
06/23/2017 23:45,2,0.000,ALERT,212.38,298.17,59.959,1498275903,"274151322000085","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,965517.0,965517.0,11036,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275907,2140869.00
06/23/2017 23:45,2,0.000,ALERT,213.51,299.37,59.996,1498275903,"201051344000633","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,738948.6,738948.6,11143,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275909,2140870.00
06/23/2017 23:45,2,0.000,ALERT,213.06,299.67,59.996,1498275903,"201051344000469","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,742268.1,742268.1,11112,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275911,2140871.00
06/23/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1498275903,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,737578.9,737578.9,11111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275913,2140872.00
06/23/2017 23:45,2,0.000,ALERT,211.70,297.26,59.975,1498275903,"274151322000052","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1003541.4,1003541.4,11039,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275914,2140873.00
06/23/2017 23:45,2,0.000,ALERT,213.06,299.07,60.007,1498275903,"201051344000585","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,750111.8,750111.8,11111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275916,2140874.00
06/23/2017 23:45,2,0.000,ALERT,212.61,299.37,59.991,1498275903,"201051344001230","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,742216.4,742216.4,11122,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275918,2140875.00
06/23/2017 23:45,2,0.000,ALERT,213.06,299.37,59.991,1498275903,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,731617.3,731617.3,11102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275920,2140876.00
06/23/2017 23:45,2,0.000,ALERT,212.16,298.77,59.959,1498275903,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,750991.6,750991.6,11123,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275922,2140877.00
06/23/2017 23:45,2,0.000,ALERT,212.38,297.57,59.981,1498275903,"274151322000094","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,825004.1,825004.1,11320,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275923,2140878.00
06/23/2017 23:45,2,0.000,ALERT,212.83,300.27,59.981,1498275903,"201051344000579","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,760422.3,760422.3,11106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275925,2140879.00
06/23/2017 23:45,2,0.000,ALERT,212.83,299.67,59.996,1498275903,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,744999.9,744999.9,11116,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275927,2140880.00
06/23/2017 23:45,2,0.000,ALERT,212.83,298.77,59.986,1498275903,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,747612.6,747612.6,11108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275929,2140881.00
06/23/2017 23:45,2,0.000,ALERT,212.83,297.87,59.986,1498275903,"201051344000417","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,681258.3,681258.3,11137,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275930,2140882.00
06/23/2017 23:45,2,0.000,ALERT,212.61,298.77,59.986,1498275903,"274151322000083","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,993401.2,993401.2,11046,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275932,2140883.00
06/23/2017 23:45,2,0.000,ALERT,212.83,297.87,59.981,1498275903,"274151322000076","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1059812.4,1059812.4,11043,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275934,2140884.00
06/23/2017 23:45,2,0.000,ALERT,212.61,299.97,59.986,1498275903,"201051344000868","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,740717.1,740717.1,11115,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275936,2140885.00
06/23/2017 23:45,2,0.000,ALERT,212.38,299.07,59.981,1498275903,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1049574.2,1049574.2,11057,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275938,2140886.00
06/23/2017 23:45,2,0.000,ALERT,212.83,299.67,59.996,1498275903,"201051344000988","219011344069620",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,653468.1,653468.1,11110,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275940,2140887.00
06/23/2017 23:45,2,0.000,ALERT,212.61,298.17,59.991,1498275903,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,747527.6,747527.6,11124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275941,2140888.00
06/23/2017 23:45,2,0.000,ALERT,213.06,300.27,59.991,1498275903,"201051344000458","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,752408.2,752408.2,11096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275943,2140889.00
06/23/2017 23:45,2,0.000,ALERT,213.51,299.37,59.981,1498275903,"201051344000853","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,753306.7,753306.7,11107,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275945,2140890.00
06/23/2017 23:45,2,0.000,ALERT,213.06,299.07,59.986,1498275903,"201051344000685","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,747577.7,747577.7,11134,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275947,2140891.00
06/23/2017 23:45,2,0.000,ALERT,213.06,298.47,59.986,1498275903,"201051344000917","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,744209.0,744209.0,11123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275949,2140892.00
06/23/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1498275903,"201051344001145","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,752218.5,752218.5,11111,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275950,2140893.00
06/23/2017 23:45,2,0.000,ALERT,213.06,298.47,60.002,1498275903,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,740843.3,740843.3,11114,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275952,2140894.00
06/23/2017 23:45,2,0.000,ALERT,211.93,297.87,59.991,1498275903,"274151322000088","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,952727.0,952727.0,11047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275954,2140895.00
06/23/2017 23:45,2,0.000,ALERT,212.83,296.96,59.981,1498275903,"274151322000068","219011344069620",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,825529.8,825529.8,11334,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275956,2140896.00
06/23/2017 23:45,2,0.000,ALERT,212.38,299.07,59.986,1498275903,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,736277.1,736277.1,11103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275958,2140897.00
06/23/2017 23:45,2,0.000,ALERT,212.61,300.27,59.965,1498275903,"201051344000594","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,755347.1,755347.1,11107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275960,2140898.00
06/23/2017 23:45,2,0.000,ALERT,212.83,298.77,60.007,1498275903,"201051344001203","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,745746.5,745746.5,11142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275961,2140899.00
06/23/2017 23:45,2,0.000,ALERT,212.38,298.77,59.996,1498275903,"274151322000054","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,969716.9,969716.9,11029,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275963,2140900.00
06/23/2017 23:45,2,0.000,ALERT,213.06,299.37,59.986,1498275903,"201051344000867","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,739547.1,739547.1,11136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275965,2140901.00
06/23/2017 23:45,2,0.000,ALERT,212.61,298.77,60.039,1498275903,"201051344001093","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,744092.9,744092.9,11129,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275967,2140902.00
06/23/2017 23:45,2,0.000,ALERT,212.83,299.97,59.996,1498275903,"201051344000900","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,761099.4,761099.4,11116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275969,2140903.00
06/23/2017 23:45,2,0.000,ALERT,213.06,299.07,60.002,1498275903,"201051344000648","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,749248.2,749248.2,11104,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275970,2140904.00
06/23/2017 23:45,2,0.000,ALERT,212.83,300.27,60.039,1498275903,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,763211.7,763211.7,11085,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275972,2140905.00
06/23/2017 23:45,2,0.000,ALERT,213.06,300.27,60.002,1498275903,"201051344000983","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,753774.1,753774.1,11110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275974,2140906.00
06/23/2017 23:45,2,0.000,ALERT,212.83,299.37,60.002,1498275903,"201051344001158","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,738731.9,738731.9,11113,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275976,2140907.00
06/23/2017 23:45,2,0.000,ALERT,213.29,299.97,59.954,1498275903,"201051344000576","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,753275.2,753275.2,11113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498275978,2140908.00
06/23/2017 23:45,2,0.000,ALERT,212.38,297.87,60.002,1498275903,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,943447.7,943447.7,11205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498275979,2140909.00
